Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,22,4,30,0.0,0.0,3.5,9.4,0.0,0.0,0.0
2018,1,22,4,45,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,1,22,5,0,0.0,0.0,3.5,9.6,0.0,0.0,0.0
2018,1,22,5,15,0.0,0.0,3.2,9.55,0.0,0.0,0.0
2018,1,22,5,30,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,1,22,5,45,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2018,1,22,6,0,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,1,22,6,15,0.0,0.0,2.25,9.4,0.0,0.0,0.0
2018,1,22,6,30,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,1,22,6,45,0.0,0.0,1.9,9.15,0.0,0.0,0.0
2018,1,22,7,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,1,22,7,15,52.5,6.5,1.8,9.4,8.0,0.0,0.0
2018,1,22,7,30,105.0,13.0,1.9,9.8,16.0,56.78,0.0
2018,1,22,7,45,237.5,24.0,2.0,10.15,46.5,161.53,83.64
2018,1,22,8,0,370.0,35.0,2.1,10.5,77.0,258.94,204.83
2018,1,22,8,15,429.0,42.0,2.1,10.8,111.0,314.64,258.53
2018,1,22,8,30,488.0,49.0,2.1,11.1,145.0,373.79,311.27
2018,1,22,8,45,335.5,50.5,2.15,11.35,123.5,296.58,249.79
2018,1,22,9,0,183.0,52.0,2.2,11.6,102.0,200.04,168.88
2018,1,22,9,15,91.5,65.5,2.2,11.85,90.5,136.5,113.83
2018,1,22,9,30,0.0,79.0,2.2,12.1,79.0,74.77,58.64
2018,1,22,9,45,1.0,94.5,2.2,12.35,95.0,91.19,72.55
2018,1,22,10,0,2.0,110.0,2.2,12.6,111.0,107.67,86.27
2018,1,22,10,15,39.0,148.0,2.25,12.85,166.0,185.94,152.53
2018,1,22,10,30,76.0,186.0,2.3,13.1,221.0,259.01,212.82
2018,1,22,10,45,74.5,194.5,2.35,13.3,230.0,266.12,217.81
2018,1,22,11,0,73.0,203.0,2.4,13.5,239.0,273.06,222.87
2018,1,22,11,15,98.5,212.5,2.35,13.6,263.0,302.28,246.67
2018,1,22,11,30,124.0,222.0,2.3,13.7,287.0,342.68,278.89
2018,1,22,11,45,106.5,226.0,2.3,13.8,282.5,319.21,259.28
2018,1,22,12,0,89.0,230.0,2.3,13.9,278.0,307.42,249.15
2018,1,22,12,15,99.0,231.5,2.2,13.9,285.0,313.62,254.14
2018,1,22,12,30,109.0,233.0,2.1,13.9,292.0,319.21,258.55
2018,1,22,12,45,76.5,221.5,2.0,13.95,262.5,279.59,225.99
2018,1,22,13,0,44.0,210.0,1.9,14.0,233.0,241.73,194.88
2018,1,22,13,15,32.5,194.0,1.8,13.9,211.0,214.81,173.12
2018,1,22,13,30,21.0,178.0,1.7,13.8,189.0,183.26,147.46
2018,1,22,13,45,24.0,173.5,1.6,13.75,185.5,179.48,144.6
2018,1,22,14,0,27.0,169.0,1.5,13.7,182.0,179.95,145.12
2018,1,22,14,15,38.0,168.5,1.4,13.55,185.5,183.11,147.89
2018,1,22,14,30,49.0,168.0,1.3,13.4,189.0,185.14,149.59
2018,1,22,14,45,36.0,152.0,1.2,13.2,166.5,160.75,129.58
2018,1,22,15,0,23.0,136.0,1.1,13.0,144.0,135.78,109.12
2018,1,22,15,15,40.0,125.5,1.1,13.0,138.0,130.97,104.72
2018,1,22,15,30,57.0,115.0,1.1,13.0,132.0,122.31,96.63
2018,1,22,15,45,134.5,95.5,0.9,12.2,127.5,116.77,88.59
2018,1,22,16,0,212.0,76.0,0.7,11.4,123.0,101.66,71.73
2018,1,22,16,15,116.0,62.5,0.75,10.95,87.5,66.95,46.64
2018,1,22,16,30,20.0,49.0,0.8,10.5,52.0,44.11,31.07
2018,1,22,16,45,17.0,32.0,0.85,10.05,34.0,28.37,17.79
2018,1,22,17,0,14.0,15.0,0.9,9.6,16.0,13.9,0.0
2018,1,22,17,15,7.0,7.5,0.95,9.4,8.0,7.15,0.0
2018,1,22,17,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,1,22,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,1,22,18,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,1,22,18,15,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,1,22,18,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,1,22,18,45,0.0,0.0,1.45,8.3,0.0,0.0,0.0
2018,1,22,19,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,1,22,19,15,0.0,0.0,1.5,7.85,0.0,0.0,0.0
2018,1,22,19,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,1,22,19,45,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,1,22,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,1,22,20,15,0.0,0.0,1.5,6.75,0.0,0.0,0.0
2018,1,22,20,30,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,1,22,20,45,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,1,22,21,0,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,1,22,21,15,0.0,0.0,1.5,5.85,0.0,0.0,0.0
2018,1,22,21,30,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,1,22,21,45,0.0,0.0,1.45,5.75,0.0,0.0,0.0
2018,1,22,22,0,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,1,22,22,15,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,1,22,22,30,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,1,22,22,45,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,1,22,23,0,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,1,22,23,15,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,1,22,23,30,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,1,22,23,45,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,1,23,0,0,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,1,23,0,15,0.0,0.0,1.4,5.75,0.0,0.0,0.0
2018,1,23,0,30,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,1,23,0,45,0.0,0.0,1.4,5.85,0.0,0.0,0.0
2018,1,23,1,0,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,1,23,1,15,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,1,23,1,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,1,23,1,45,0.0,0.0,1.1,5.95,0.0,0.0,0.0
2018,1,23,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,1,23,2,15,0.0,0.0,0.95,5.85,0.0,0.0,0.0
2018,1,23,2,30,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,1,23,2,45,0.0,0.0,0.85,5.6,0.0,0.0,0.0
2018,1,23,3,0,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,1,23,3,15,0.0,0.0,0.8,5.25,0.0,0.0,0.0
2018,1,23,3,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,1,23,3,45,0.0,0.0,0.85,4.75,0.0,0.0,0.0
2018,1,23,4,0,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2018,1,23,4,15,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2018,1,23,4,30,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2018,1,23,4,45,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2018,1,23,5,0,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2018,1,23,5,15,0.0,0.0,0.7,4.6,0.0,0.0,0.0
2018,1,23,5,30,0.0,0.0,0.7,4.7,0.0,0.0,0.0
2018,1,23,5,45,0.0,0.0,0.65,4.75,0.0,0.0,0.0
2018,1,23,6,0,0.0,0.0,0.6,4.8,0.0,0.0,0.0
2018,1,23,6,15,0.0,0.0,0.65,4.9,0.0,0.0,0.0
2018,1,23,6,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2018,1,23,6,45,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,1,23,7,0,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,1,23,7,15,30.0,5.5,0.9,5.4,6.5,0.0,0.0
2018,1,23,7,30,60.0,11.0,0.9,5.6,13.0,35.92,0.0
2018,1,23,7,45,111.5,21.5,0.95,5.75,32.0,98.37,53.46
2018,1,23,8,0,163.0,32.0,1.0,5.9,51.0,146.55,116.94
2018,1,23,8,15,303.0,43.0,1.0,6.25,96.5,242.73,202.54
2018,1,23,8,30,443.0,54.0,1.0,6.6,142.0,353.97,297.84
2018,1,23,8,45,263.5,69.5,0.95,6.95,125.0,271.55,229.85
2018,1,23,9,0,84.0,85.0,0.9,7.3,108.0,155.78,130.79
2018,1,23,9,15,69.5,110.0,0.95,7.95,131.0,167.43,140.58
2018,1,23,9,30,55.0,135.0,1.0,8.6,154.0,187.67,156.67
2018,1,23,9,45,99.5,153.0,1.0,9.3,192.0,252.62,210.9
2018,1,23,10,0,144.0,171.0,1.0,10.0,230.0,307.71,255.52
2018,1,23,10,15,425.5,138.0,1.05,10.45,329.5,509.4,419.88
2018,1,23,10,30,707.0,105.0,1.1,10.9,429.0,699.54,562.96
2018,1,23,10,45,791.5,92.0,1.2,11.35,471.5,750.48,596.99
2018,1,23,11,0,876.0,79.0,1.3,11.8,514.0,803.63,633.81
2018,1,23,11,15,868.0,83.5,1.25,12.1,526.5,801.28,629.45
2018,1,23,11,30,860.0,88.0,1.2,12.4,539.0,795.46,623.48
2018,1,23,11,45,692.5,129.5,1.2,12.65,496.5,707.78,559.96
2018,1,23,12,0,525.0,171.0,1.2,12.9,454.0,609.77,485.69
2018,1,23,12,15,619.0,149.5,1.1,13.05,484.0,651.23,517.18
2018,1,23,12,30,713.0,128.0,1.0,13.2,514.0,682.73,539.28
2018,1,23,12,45,664.5,138.5,0.9,13.35,495.0,641.08,506.02
2018,1,23,13,0,616.0,149.0,0.8,13.5,476.0,598.88,473.05
2018,1,23,13,15,694.5,127.0,0.75,13.5,486.5,606.34,478.86
2018,1,23,13,30,773.0,105.0,0.7,13.5,497.0,606.25,478.07
2018,1,23,13,45,671.0,120.5,0.65,13.55,450.5,532.79,421.19
2018,1,23,14,0,569.0,136.0,0.6,13.6,404.0,463.89,367.69
2018,1,23,14,15,653.5,108.0,0.6,13.55,399.0,451.75,357.81
2018,1,23,14,30,738.0,80.0,0.6,13.5,394.0,430.34,338.89
2018,1,23,14,45,769.0,70.0,0.55,13.4,374.0,396.54,308.81
2018,1,23,15,0,800.0,60.0,0.5,13.3,354.0,358.17,273.81
2018,1,23,15,15,723.0,61.5,0.5,13.3,305.5,293.01,218.75
2018,1,23,15,30,646.0,63.0,0.5,13.3,257.0,233.36,167.99
2018,1,23,15,45,564.0,62.0,0.45,12.75,213.0,178.1,121.73
2018,1,23,16,0,482.0,61.0,0.4,12.2,169.0,131.02,83.88
2018,1,23,16,15,443.0,51.5,0.35,11.95,134.0,88.68,51.07
2018,1,23,16,30,404.0,42.0,0.3,11.7,99.0,50.55,27.16
2018,1,23,16,45,301.5,31.5,0.25,11.45,65.5,25.32,15.47
2018,1,23,17,0,199.0,21.0,0.2,11.2,32.0,17.38,0.0
2018,1,23,17,15,99.5,10.5,0.25,11.0,16.0,10.01,0.0
2018,1,23,17,30,0.0,0.0,0.3,10.8,0.0,0.0,0.0
2018,1,23,17,45,0.0,0.0,0.35,10.55,0.0,0.0,0.0
2018,1,23,18,0,0.0,0.0,0.4,10.3,0.0,0.0,0.0
2018,1,23,18,15,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,1,23,18,30,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,1,23,18,45,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,1,23,19,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,1,23,19,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,1,23,19,30,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,1,23,19,45,0.0,0.0,0.85,8.1,0.0,0.0,0.0
2018,1,23,20,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,1,23,20,15,0.0,0.0,0.85,7.8,0.0,0.0,0.0
2018,1,23,20,30,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,1,23,20,45,0.0,0.0,0.75,7.6,0.0,0.0,0.0
2018,1,23,21,0,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,1,23,21,15,0.0,0.0,0.7,7.55,0.0,0.0,0.0
2018,1,23,21,30,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,1,23,21,45,0.0,0.0,0.7,7.65,0.0,0.0,0.0
2018,1,23,22,0,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,1,23,22,15,0.0,0.0,0.65,7.6,0.0,0.0,0.0
2018,1,23,22,30,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2018,1,23,22,45,0.0,0.0,0.6,7.4,0.0,0.0,0.0
2018,1,23,23,0,0.0,0.0,0.6,7.3,0.0,0.0,0.0
2018,1,23,23,15,0.0,0.0,0.6,7.2,0.0,0.0,0.0
2018,1,23,23,30,0.0,0.0,0.6,7.1,0.0,0.0,0.0
2018,1,23,23,45,0.0,0.0,0.65,6.95,0.0,0.0,0.0
2018,1,24,0,0,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,1,24,0,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,1,24,0,30,0.0,0.0,0.7,6.2,0.0,0.0,0.0
2018,1,24,0,45,0.0,0.0,0.75,5.9,0.0,0.0,0.0
2018,1,24,1,0,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,1,24,1,15,0.0,0.0,0.85,5.45,0.0,0.0,0.0
2018,1,24,1,30,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,1,24,1,45,0.0,0.0,1.0,5.15,0.0,0.0,0.0
2018,1,24,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,1,24,2,15,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,1,24,2,30,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,1,24,2,45,0.0,0.0,1.15,4.45,0.0,0.0,0.0
2018,1,24,3,0,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,1,24,3,15,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,1,24,3,30,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,1,24,3,45,0.0,0.0,1.2,4.05,0.0,0.0,0.0
2018,1,24,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,1,24,4,15,0.0,0.0,1.15,4.05,0.0,0.0,0.0
2018,1,24,4,30,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,1,24,4,45,0.0,0.0,1.1,4.15,0.0,0.0,0.0
2018,1,24,5,0,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,1,24,5,15,0.0,0.0,1.05,4.25,0.0,0.0,0.0
2018,1,24,5,30,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,1,24,5,45,0.0,0.0,1.0,4.35,0.0,0.0,0.0
2018,1,24,6,0,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,1,24,6,15,0.0,0.0,1.0,4.55,0.0,0.0,0.0
2018,1,24,6,30,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,1,24,6,45,0.0,0.0,1.0,4.85,0.0,0.0,0.0
2018,1,24,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,1,24,7,15,0.0,3.0,1.05,5.45,3.0,0.0,0.0
2018,1,24,7,30,0.0,6.0,1.1,5.9,6.0,5.72,0.0
2018,1,24,7,45,0.0,14.0,1.15,6.35,14.0,12.98,2.58
2018,1,24,8,0,0.0,22.0,1.2,6.8,22.0,20.41,11.5
2018,1,24,8,15,0.0,31.0,1.35,7.2,31.0,28.78,19.21
2018,1,24,8,30,0.0,40.0,1.5,7.6,40.0,37.16,26.76
2018,1,24,8,45,1.5,56.5,1.7,8.0,57.0,54.28,41.85
2018,1,24,9,0,3.0,73.0,1.9,8.4,74.0,72.29,57.55
2018,1,24,9,15,37.0,107.5,1.95,8.7,120.5,141.62,118.01
2018,1,24,9,30,71.0,142.0,2.0,9.0,167.0,208.17,174.75
2018,1,24,9,45,129.5,157.0,2.1,9.3,208.0,279.88,235.36
2018,1,24,10,0,188.0,172.0,2.2,9.6,249.0,342.3,287.16
2018,1,24,10,15,212.5,179.0,2.35,10.05,272.0,369.63,308.95
2018,1,24,10,30,237.0,186.0,2.5,10.5,295.0,409.79,340.73
2018,1,24,10,45,223.5,202.5,2.65,10.95,309.5,405.68,336.1
2018,1,24,11,0,210.0,219.0,2.8,11.4,324.0,413.13,340.71
2018,1,24,11,15,149.5,225.5,2.95,11.75,301.5,370.21,304.17
2018,1,24,11,30,89.0,232.0,3.1,12.1,279.0,315.28,258.02
2018,1,24,11,45,63.5,225.5,3.3,12.4,259.5,285.05,232.73
2018,1,24,12,0,38.0,219.0,3.5,12.7,240.0,255.57,207.86
2018,1,24,12,15,26.0,203.5,3.7,12.8,218.0,217.97,176.92
2018,1,24,12,30,14.0,188.0,3.9,12.9,196.0,191.95,155.29
2018,1,24,12,45,12.5,185.5,4.05,13.0,192.5,187.58,151.69
2018,1,24,13,0,11.0,183.0,4.2,13.1,189.0,183.31,148.18
2018,1,24,13,15,10.5,172.0,4.15,12.85,177.5,171.24,138.44
2018,1,24,13,30,10.0,161.0,4.1,12.6,166.0,159.37,128.85
2018,1,24,13,45,7.0,144.0,4.1,12.4,147.5,140.3,113.15
2018,1,24,14,0,4.0,127.0,4.1,12.2,129.0,121.7,97.77
2018,1,24,14,15,2.0,111.0,3.9,11.95,112.0,105.02,83.95
2018,1,24,14,30,0.0,95.0,3.7,11.7,95.0,88.7,70.35
2018,1,24,14,45,17.5,82.0,3.55,11.45,88.5,85.11,67.42
2018,1,24,15,0,35.0,69.0,3.4,11.2,82.0,78.09,61.23
2018,1,24,15,15,59.5,70.0,3.4,11.2,89.5,86.41,67.59
2018,1,24,15,30,84.0,71.0,3.4,11.2,97.0,90.0,69.37
2018,1,24,15,45,126.0,78.5,3.3,10.85,110.5,100.24,75.77
2018,1,24,16,0,168.0,86.0,3.2,10.5,124.0,104.92,77.06
2018,1,24,16,15,141.5,69.0,3.35,10.25,96.5,75.22,52.8
2018,1,24,16,30,115.0,52.0,3.5,10.0,69.0,48.77,32.73
2018,1,24,16,45,82.5,36.0,3.7,9.7,46.0,29.37,19.15
2018,1,24,17,0,50.0,20.0,3.9,9.4,23.0,16.7,0.0
2018,1,24,17,15,25.0,10.0,3.85,9.0,11.5,9.53,0.0
2018,1,24,17,30,0.0,0.0,3.8,8.6,0.0,0.0,0.0
2018,1,24,17,45,0.0,0.0,3.75,8.2,0.0,0.0,0.0
2018,1,24,18,0,0.0,0.0,3.7,7.8,0.0,0.0,0.0
2018,1,24,18,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2018,1,24,18,30,0.0,0.0,3.0,7.2,0.0,0.0,0.0
2018,1,24,18,45,0.0,0.0,2.65,6.9,0.0,0.0,0.0
2018,1,24,19,0,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,1,24,19,15,0.0,0.0,2.3,6.45,0.0,0.0,0.0
2018,1,24,19,30,0.0,0.0,2.3,6.3,0.0,0.0,0.0
2018,1,24,19,45,0.0,0.0,2.3,6.2,0.0,0.0,0.0
2018,1,24,20,0,0.0,0.0,2.3,6.1,0.0,0.0,0.0
2018,1,24,20,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2018,1,24,20,30,0.0,0.0,2.4,5.9,0.0,0.0,0.0
2018,1,24,20,45,0.0,0.0,2.45,5.85,0.0,0.0,0.0
2018,1,24,21,0,0.0,0.0,2.5,5.8,0.0,0.0,0.0
2018,1,24,21,15,0.0,0.0,2.4,5.65,0.0,0.0,0.0
2018,1,24,21,30,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2018,1,24,21,45,0.0,0.0,2.2,5.3,0.0,0.0,0.0
2018,1,24,22,0,0.0,0.0,2.1,5.1,0.0,0.0,0.0
2018,1,24,22,15,0.0,0.0,2.15,5.35,0.0,0.0,0.0
2018,1,24,22,30,0.0,0.0,2.2,5.6,0.0,0.0,0.0
2018,1,24,22,45,0.0,0.0,2.3,5.85,0.0,0.0,0.0
2018,1,24,23,0,0.0,0.0,2.4,6.1,0.0,0.0,0.0
2018,1,24,23,15,0.0,0.0,2.25,6.1,0.0,0.0,0.0
2018,1,24,23,30,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,1,24,23,45,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,1,25,0,0,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,1,25,0,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2018,1,25,0,30,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,1,25,0,45,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,1,25,1,0,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,1,25,1,15,0.0,0.0,1.55,5.65,0.0,0.0,0.0
2018,1,25,1,30,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,1,25,1,45,0.0,0.0,1.45,5.55,0.0,0.0,0.0
2018,1,25,2,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,1,25,2,15,0.0,0.0,1.4,5.45,0.0,0.0,0.0
2018,1,25,2,30,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,1,25,2,45,0.0,0.0,1.35,5.3,0.0,0.0,0.0
2018,1,25,3,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,1,25,3,15,0.0,0.0,1.3,5.15,0.0,0.0,0.0
2018,1,25,3,30,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,1,25,3,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2018,1,25,4,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,1,25,4,15,0.0,0.0,1.2,4.85,0.0,0.0,0.0
2018,1,25,4,30,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,1,25,4,45,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,1,25,5,0,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,1,25,5,15,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,1,25,5,30,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,1,25,5,45,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,1,25,6,0,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,1,25,6,15,0.0,0.0,1.2,4.95,0.0,0.0,0.0
2018,1,25,6,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,1,25,6,45,0.0,0.0,1.15,5.2,0.0,0.0,0.0
2018,1,25,7,0,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,1,25,7,15,5.5,5.5,1.2,5.8,5.5,0.0,0.0
2018,1,25,7,30,11.0,11.0,1.3,6.3,11.0,15.17,0.0
2018,1,25,7,45,104.0,28.0,1.35,6.8,39.5,97.9,58.91
2018,1,25,8,0,197.0,45.0,1.4,7.3,68.0,184.02,147.77
2018,1,25,8,15,302.5,55.0,1.65,7.55,108.0,260.41,216.9
2018,1,25,8,30,408.0,65.0,1.9,7.8,148.0,345.21,291.33
2018,1,25,8,45,469.0,73.5,2.1,8.1,189.5,409.85,347.19
2018,1,25,9,0,530.0,82.0,2.3,8.4,231.0,475.59,402.53
2018,1,25,9,15,639.0,77.0,2.4,8.7,283.5,560.67,472.28
2018,1,25,9,30,748.0,72.0,2.5,9.0,336.0,644.06,537.52
2018,1,25,9,45,769.5,74.5,2.65,9.35,370.0,679.18,563.3
2018,1,25,10,0,791.0,77.0,2.8,9.7,404.0,712.23,587.44
2018,1,25,10,15,810.0,79.0,2.85,10.0,435.0,740.42,607.2
2018,1,25,10,30,829.0,81.0,2.9,10.3,466.0,765.97,624.81
2018,1,25,10,45,658.5,114.5,2.95,10.6,430.0,679.7,557.94
2018,1,25,11,0,488.0,148.0,3.0,10.9,394.0,577.3,476.44
2018,1,25,11,15,327.0,170.0,3.05,11.05,337.0,458.75,380.23
2018,1,25,11,30,166.0,192.0,3.1,11.2,280.0,341.4,282.32
2018,1,25,11,45,334.0,172.0,3.15,11.35,353.0,472.1,390.82
2018,1,25,12,0,502.0,152.0,3.2,11.5,426.0,573.3,472.35
2018,1,25,12,15,642.5,130.5,3.3,11.55,482.0,651.89,534.37
2018,1,25,12,30,783.0,109.0,3.4,11.6,538.0,714.34,582.38
2018,1,25,12,45,764.5,112.0,3.45,11.6,527.0,687.4,561.54
2018,1,25,13,0,746.0,115.0,3.5,11.6,516.0,655.77,536.7
2018,1,25,13,15,579.5,130.5,3.5,11.5,437.5,538.04,443.15
2018,1,25,13,30,413.0,146.0,3.5,11.4,359.0,423.83,350.71
2018,1,25,13,45,362.5,170.0,3.55,11.35,351.5,401.49,331.58
2018,1,25,14,0,312.0,194.0,3.6,11.3,344.0,374.74,308.65
2018,1,25,14,15,244.0,184.0,3.45,11.05,297.0,314.26,258.65
2018,1,25,14,30,176.0,174.0,3.3,10.8,250.0,254.75,209.29
2018,1,25,14,45,356.0,140.0,3.15,10.6,278.5,294.57,240.41
2018,1,25,15,0,536.0,106.0,3.0,10.4,307.0,310.25,248.39
2018,1,25,15,15,608.0,88.5,3.0,10.4,293.5,286.17,222.8
2018,1,25,15,30,680.0,71.0,3.0,10.4,280.0,253.7,188.65
2018,1,25,15,45,631.5,66.5,2.4,9.7,238.5,199.69,140.21
2018,1,25,16,0,583.0,62.0,1.8,9.0,197.0,150.22,97.33
2018,1,25,16,15,513.0,54.5,1.7,8.45,155.0,100.66,58.96
2018,1,25,16,30,443.0,47.0,1.6,7.9,113.0,58.86,32.82
2018,1,25,16,45,329.0,37.0,1.5,7.35,76.5,30.32,20.41
2018,1,25,17,0,215.0,27.0,1.4,6.8,40.0,21.57,3.28
2018,1,25,17,15,112.0,14.5,1.4,6.65,21.0,13.82,0.0
2018,1,25,17,30,9.0,2.0,1.4,6.5,2.0,0.0,0.0
2018,1,25,17,45,4.5,1.0,1.4,6.4,1.0,0.0,0.0
2018,1,25,18,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,1,25,18,15,0.0,0.0,1.35,6.15,0.0,0.0,0.0
2018,1,25,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,1,25,18,45,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,1,25,19,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,1,25,19,15,0.0,0.0,1.3,5.65,0.0,0.0,0.0
2018,1,25,19,30,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,1,25,19,45,0.0,0.0,1.25,5.4,0.0,0.0,0.0
2018,1,25,20,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,1,25,20,15,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,1,25,20,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,1,25,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,1,25,21,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,1,25,21,15,0.0,0.0,1.2,4.85,0.0,0.0,0.0
2018,1,25,21,30,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,1,25,21,45,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,1,25,22,0,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,1,25,22,15,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,1,25,22,30,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,1,25,22,45,0.0,0.0,1.2,4.55,0.0,0.0,0.0
2018,1,25,23,0,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,1,25,23,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,1,25,23,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,1,25,23,45,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,1,26,0,0,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,1,26,0,15,0.0,0.0,1.2,4.55,0.0,0.0,0.0
2018,1,26,0,30,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,1,26,0,45,0.0,0.0,1.15,4.65,0.0,0.0,0.0
2018,1,26,1,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,1,26,1,15,0.0,0.0,1.15,4.65,0.0,0.0,0.0
2018,1,26,1,30,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,1,26,1,45,0.0,0.0,1.2,4.55,0.0,0.0,0.0
2018,1,26,2,0,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,1,26,2,15,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,1,26,2,30,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,1,26,2,45,0.0,0.0,1.2,4.25,0.0,0.0,0.0
2018,1,26,3,0,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,1,26,3,15,0.0,0.0,1.2,4.15,0.0,0.0,0.0
2018,1,26,3,30,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,1,26,3,45,0.0,0.0,1.2,4.05,0.0,0.0,0.0
2018,1,26,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,1,26,4,15,0.0,0.0,1.15,3.95,0.0,0.0,0.0
2018,1,26,4,30,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,1,26,4,45,0.0,0.0,1.1,3.85,0.0,0.0,0.0
2018,1,26,5,0,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,1,26,5,15,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,1,26,5,30,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,1,26,5,45,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,1,26,6,0,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,1,26,6,15,0.0,0.0,1.05,3.85,0.0,0.0,0.0
2018,1,26,6,30,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,1,26,6,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2018,1,26,7,0,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,1,26,7,15,61.5,8.0,0.95,4.55,10.0,0.0,0.0
2018,1,26,7,30,123.0,16.0,1.0,5.0,20.0,67.83,0.0
2018,1,26,7,45,193.0,27.5,1.05,5.45,45.5,148.84,96.13
2018,1,26,8,0,263.0,39.0,1.1,5.9,71.0,209.06,169.41
2018,1,26,8,15,308.5,50.5,1.1,6.15,103.0,257.61,215.28
2018,1,26,8,30,354.0,62.0,1.1,6.4,135.0,309.43,261.63
2018,1,26,8,45,482.0,64.0,1.15,6.65,187.5,408.38,345.79
2018,1,26,9,0,610.0,66.0,1.2,6.9,240.0,511.06,429.94
2018,1,26,9,15,653.0,71.5,1.2,7.4,282.0,564.86,471.61
2018,1,26,9,30,696.0,77.0,1.2,7.9,324.0,618.75,511.71
2018,1,26,9,45,769.0,72.0,1.25,8.45,371.0,677.55,554.3
2018,1,26,10,0,842.0,67.0,1.3,9.0,418.0,740.59,598.83
2018,1,26,10,15,858.5,68.5,1.35,9.35,448.5,767.07,616.17
2018,1,26,10,30,875.0,70.0,1.4,9.7,479.0,784.15,626.99
2018,1,26,10,45,887.0,70.5,1.4,10.05,503.0,799.92,636.39
2018,1,26,11,0,899.0,71.0,1.4,10.4,527.0,812.45,643.5
2018,1,26,11,15,905.5,72.0,1.4,10.6,543.5,817.8,645.96
2018,1,26,11,30,912.0,73.0,1.4,10.8,560.0,819.62,646.13
2018,1,26,11,45,915.0,73.0,1.35,10.95,569.0,813.9,640.65
2018,1,26,12,0,918.0,73.0,1.3,11.1,578.0,804.65,632.91
2018,1,26,12,15,917.5,73.5,1.3,11.15,579.0,789.8,622.23
2018,1,26,12,30,917.0,74.0,1.3,11.2,580.0,771.57,609.31
2018,1,26,12,45,913.5,73.5,1.3,11.2,573.0,746.73,591.86
2018,1,26,13,0,910.0,73.0,1.3,11.2,566.0,718.86,572.26
2018,1,26,13,15,823.0,92.5,1.3,11.05,530.0,658.43,527.52
2018,1,26,13,30,736.0,112.0,1.3,10.9,494.0,597.14,480.52
2018,1,26,13,45,746.5,105.0,1.25,10.75,479.0,567.03,457.12
2018,1,26,14,0,757.0,98.0,1.2,10.6,464.0,534.01,430.54
2018,1,26,14,15,745.0,93.5,1.15,10.4,436.5,489.2,394.14
2018,1,26,14,30,733.0,89.0,1.1,10.2,409.0,443.54,356.16
2018,1,26,14,45,637.5,97.0,1.0,10.0,359.5,374.66,299.17
2018,1,26,15,0,542.0,105.0,0.9,9.8,310.0,312.98,247.6
2018,1,26,15,15,432.0,108.0,0.9,9.8,260.5,247.73,193.49
2018,1,26,15,30,322.0,111.0,0.9,9.8,211.0,195.27,150.38
2018,1,26,15,45,292.0,98.0,0.8,9.05,179.0,155.13,115.88
2018,1,26,16,0,262.0,85.0,0.7,8.3,147.0,119.89,85.98
2018,1,26,16,15,225.5,70.0,0.75,8.0,115.5,85.48,58.32
2018,1,26,16,30,189.0,55.0,0.8,7.7,84.0,55.26,36.42
2018,1,26,16,45,145.0,39.5,0.85,7.35,57.5,32.13,22.18
2018,1,26,17,0,101.0,24.0,0.9,7.0,31.0,19.89,4.65
2018,1,26,17,15,61.0,13.5,0.95,6.85,16.5,12.87,0.0
2018,1,26,17,30,21.0,3.0,1.0,6.7,2.0,0.0,0.0
2018,1,26,17,45,10.5,1.5,1.0,6.5,1.0,0.0,0.0
2018,1,26,18,0,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,1,26,18,15,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,1,26,18,30,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,1,26,18,45,0.0,0.0,1.05,5.7,0.0,0.0,0.0
2018,1,26,19,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,1,26,19,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,1,26,19,30,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,1,26,19,45,0.0,0.0,0.85,5.45,0.0,0.0,0.0
2018,1,26,20,0,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,1,26,20,15,0.0,0.0,0.8,5.3,0.0,0.0,0.0
2018,1,26,20,30,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,1,26,20,45,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,1,26,21,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,1,26,21,15,0.0,0.0,0.8,5.05,0.0,0.0,0.0
2018,1,26,21,30,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,1,26,21,45,0.0,0.0,0.75,5.1,0.0,0.0,0.0
2018,1,26,22,0,0.0,0.0,0.7,5.1,0.0,0.0,0.0
2018,1,26,22,15,0.0,0.0,0.65,5.15,0.0,0.0,0.0
2018,1,26,22,30,0.0,0.0,0.6,5.2,0.0,0.0,0.0
2018,1,26,22,45,0.0,0.0,0.55,5.3,0.0,0.0,0.0
2018,1,26,23,0,0.0,0.0,0.5,5.4,0.0,0.0,0.0
2018,1,26,23,15,0.0,0.0,0.5,5.3,0.0,0.0,0.0
2018,1,26,23,30,0.0,0.0,0.5,5.2,0.0,0.0,0.0
2018,1,26,23,45,0.0,0.0,0.5,5.15,0.0,0.0,0.0
2018,1,27,0,0,0.0,0.0,0.5,5.1,0.0,0.0,0.0
2018,1,27,0,15,0.0,0.0,0.55,5.05,0.0,0.0,0.0
2018,1,27,0,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2018,1,27,0,45,0.0,0.0,0.6,4.95,0.0,0.0,0.0
2018,1,27,1,0,0.0,0.0,0.6,4.9,0.0,0.0,0.0
2018,1,27,1,15,0.0,0.0,0.65,4.85,0.0,0.0,0.0
2018,1,27,1,30,0.0,0.0,0.7,4.8,0.0,0.0,0.0
2018,1,27,1,45,0.0,0.0,0.7,4.75,0.0,0.0,0.0
2018,1,27,2,0,0.0,0.0,0.7,4.7,0.0,0.0,0.0
2018,1,27,2,15,0.0,0.0,0.7,4.65,0.0,0.0,0.0
2018,1,27,2,30,0.0,0.0,0.7,4.6,0.0,0.0,0.0
2018,1,27,2,45,0.0,0.0,0.7,4.55,0.0,0.0,0.0
2018,1,27,3,0,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2018,1,27,3,15,0.0,0.0,0.75,4.35,0.0,0.0,0.0
2018,1,27,3,30,0.0,0.0,0.8,4.2,0.0,0.0,0.0
2018,1,27,3,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,1,27,4,0,0.0,0.0,0.8,3.8,0.0,0.0,0.0
2018,1,27,4,15,0.0,0.0,0.8,3.7,0.0,0.0,0.0
2018,1,27,4,30,0.0,0.0,0.8,3.6,0.0,0.0,0.0
2018,1,27,4,45,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2018,1,27,5,0,0.0,0.0,0.8,3.4,0.0,0.0,0.0
2018,1,27,5,15,0.0,0.0,0.8,3.45,0.0,0.0,0.0
2018,1,27,5,30,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2018,1,27,5,45,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2018,1,27,6,0,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2018,1,27,6,15,0.0,0.0,0.75,3.6,0.0,0.0,0.0
2018,1,27,6,30,0.0,0.0,0.7,3.7,0.0,0.0,0.0
2018,1,27,6,45,0.0,0.0,0.7,3.85,0.0,0.0,0.0
2018,1,27,7,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2018,1,27,7,15,65.5,7.5,0.7,4.45,10.0,0.0,0.0
2018,1,27,7,30,131.0,15.0,0.7,4.9,20.0,70.47,0.0
2018,1,27,7,45,172.5,28.5,0.7,5.35,44.0,141.6,94.45
2018,1,27,8,0,214.0,42.0,0.7,5.8,68.0,188.33,152.46
2018,1,27,8,15,328.0,52.0,0.7,6.35,111.0,270.94,225.79
2018,1,27,8,30,442.0,62.0,0.7,6.9,154.0,365.43,306.11
2018,1,27,8,45,591.5,56.5,0.75,7.45,209.0,469.38,392.01
2018,1,27,9,0,741.0,51.0,0.8,8.0,264.0,576.66,477.2
2018,1,27,9,15,772.0,54.0,1.0,8.85,304.5,623.09,511.78
2018,1,27,9,30,803.0,57.0,1.2,9.7,345.0,668.56,545.31
2018,1,27,9,45,824.0,58.5,1.4,10.5,380.0,696.92,565.4
2018,1,27,10,0,845.0,60.0,1.6,11.3,415.0,729.38,588.28
2018,1,27,10,15,860.0,62.0,1.75,11.6,445.5,755.47,606.74
2018,1,27,10,30,875.0,64.0,1.9,11.9,476.0,778.73,623.08
2018,1,27,10,45,885.0,64.5,2.0,12.25,499.0,793.07,632.37
2018,1,27,11,0,895.0,65.0,2.1,12.6,522.0,804.15,639.44
2018,1,27,11,15,900.5,66.5,2.25,12.85,538.5,809.45,643.09
2018,1,27,11,30,906.0,68.0,2.4,13.1,555.0,811.24,644.33
2018,1,27,11,45,908.5,68.5,2.5,13.35,564.0,805.88,640.15
2018,1,27,12,0,911.0,69.0,2.6,13.6,573.0,797.01,633.59
2018,1,27,12,15,912.0,69.5,2.65,13.75,575.0,783.5,623.68
2018,1,27,12,30,913.0,70.0,2.7,13.9,577.0,766.56,611.4
2018,1,27,12,45,899.0,72.5,2.75,14.05,567.5,737.73,590.44
2018,1,27,13,0,885.0,75.0,2.8,14.2,558.0,706.34,567.6
2018,1,27,13,15,779.0,100.5,2.8,14.2,518.0,640.14,516.74
2018,1,27,13,30,673.0,126.0,2.8,14.2,478.0,574.26,464.55
2018,1,27,13,45,633.5,130.5,2.85,14.25,451.0,528.44,428.18
2018,1,27,14,0,594.0,135.0,2.9,14.3,424.0,483.4,391.7
2018,1,27,14,15,691.5,105.5,2.85,14.15,423.5,476.18,385.02
2018,1,27,14,30,789.0,76.0,2.8,14.0,423.0,458.56,368.52
2018,1,27,14,45,776.0,73.0,2.75,13.9,392.5,411.14,327.21
2018,1,27,15,0,763.0,70.0,2.7,13.8,362.0,363.24,284.52
2018,1,27,15,15,757.5,63.5,2.7,13.8,328.0,314.02,239.51
2018,1,27,15,30,752.0,57.0,2.7,13.8,294.0,264.08,192.97
2018,1,27,15,45,670.5,57.0,2.05,12.65,246.0,203.49,140.64
2018,1,27,16,0,589.0,57.0,1.4,11.5,198.0,149.32,95.52
2018,1,27,16,15,511.5,50.5,1.4,10.75,155.0,99.19,57.04
2018,1,27,16,30,434.0,44.0,1.4,10.0,112.0,57.6,30.94
2018,1,27,16,45,340.5,35.0,1.35,9.25,77.5,27.89,18.49
2018,1,27,17,0,247.0,26.0,1.3,8.5,43.0,21.65,7.2
2018,1,27,17,15,135.0,14.5,1.35,8.3,22.5,13.82,0.0
2018,1,27,17,30,23.0,3.0,1.4,8.1,2.0,0.0,0.0
2018,1,27,17,45,11.5,1.5,1.4,7.95,1.0,0.0,0.0
2018,1,27,18,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,1,27,18,15,0.0,0.0,1.4,7.65,0.0,0.0,0.0
2018,1,27,18,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,1,27,18,45,0.0,0.0,1.45,7.35,0.0,0.0,0.0
2018,1,27,19,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,1,27,19,15,0.0,0.0,1.5,7.05,0.0,0.0,0.0
2018,1,27,19,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,1,27,19,45,0.0,0.0,1.5,6.75,0.0,0.0,0.0
2018,1,27,20,0,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,1,27,20,15,0.0,0.0,1.55,6.4,0.0,0.0,0.0
2018,1,27,20,30,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,1,27,20,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,1,27,21,0,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,1,27,21,15,0.0,0.0,1.6,5.65,0.0,0.0,0.0
2018,1,27,21,30,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,1,27,21,45,0.0,0.0,1.6,5.35,0.0,0.0,0.0
2018,1,27,22,0,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,1,27,22,15,0.0,0.0,1.55,5.05,0.0,0.0,0.0
2018,1,27,22,30,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,1,27,22,45,0.0,0.0,1.5,4.75,0.0,0.0,0.0
2018,1,27,23,0,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,1,27,23,15,0.0,0.0,1.45,4.45,0.0,0.0,0.0
2018,1,27,23,30,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,1,27,23,45,0.0,0.0,1.4,4.15,0.0,0.0,0.0
2018,1,28,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,1,28,0,15,0.0,0.0,1.35,3.9,0.0,0.0,0.0
2018,1,28,0,30,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,1,28,0,45,0.0,0.0,1.3,3.65,0.0,0.0,0.0
2018,1,28,1,0,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,1,28,1,15,0.0,0.0,1.25,3.6,0.0,0.0,0.0
2018,1,28,1,30,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,1,28,1,45,0.0,0.0,1.15,3.75,0.0,0.0,0.0
2018,1,28,2,0,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,1,28,2,15,0.0,0.0,1.15,4.05,0.0,0.0,0.0
2018,1,28,2,30,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,1,28,2,45,0.0,0.0,1.3,4.55,0.0,0.0,0.0
2018,1,28,3,0,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,1,28,3,15,0.0,0.0,1.6,4.85,0.0,0.0,0.0
2018,1,28,3,30,0.0,0.0,1.8,4.9,0.0,0.0,0.0
2018,1,28,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2018,1,28,4,0,0.0,0.0,2.2,5.1,0.0,0.0,0.0
2018,1,28,4,15,0.0,0.0,2.3,5.05,0.0,0.0,0.0
2018,1,28,4,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2018,1,28,4,45,0.0,0.0,2.5,4.95,0.0,0.0,0.0
2018,1,28,5,0,0.0,0.0,2.6,4.9,0.0,0.0,0.0
2018,1,28,5,15,0.0,0.0,2.55,4.9,0.0,0.0,0.0
2018,1,28,5,30,0.0,0.0,2.5,4.9,0.0,0.0,0.0
2018,1,28,5,45,0.0,0.0,2.5,4.9,0.0,0.0,0.0
2018,1,28,6,0,0.0,0.0,2.5,4.9,0.0,0.0,0.0
2018,1,28,6,15,0.0,0.0,2.45,4.95,0.0,0.0,0.0
2018,1,28,6,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2018,1,28,6,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2018,1,28,7,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2018,1,28,7,15,98.0,9.0,2.25,5.2,12.5,0.0,0.0
2018,1,28,7,30,196.0,18.0,2.2,5.4,25.0,101.48,0.0
2018,1,28,7,45,341.0,27.5,2.1,5.6,61.5,221.62,154.51
2018,1,28,8,0,486.0,37.0,2.0,5.8,98.0,324.78,265.42
2018,1,28,8,15,566.0,42.5,2.0,6.1,141.5,396.0,331.43
2018,1,28,8,30,646.0,48.0,2.0,6.4,185.0,467.19,394.36
2018,1,28,8,45,696.0,52.0,2.0,6.7,229.0,527.01,445.46
2018,1,28,9,0,746.0,56.0,2.0,7.0,273.0,587.81,495.24
2018,1,28,9,15,782.5,58.0,2.1,7.7,314.5,637.21,532.8
2018,1,28,9,30,819.0,60.0,2.2,8.4,356.0,685.84,568.54
2018,1,28,9,45,847.0,61.0,2.35,9.1,394.0,719.31,592.19
2018,1,28,10,0,875.0,62.0,2.5,9.8,432.0,757.01,618.7
2018,1,28,10,15,890.5,63.0,2.55,10.4,463.0,782.73,635.41
2018,1,28,10,30,906.0,64.0,2.6,11.0,494.0,805.56,649.91
2018,1,28,10,45,916.5,65.5,2.65,11.65,518.5,821.88,659.47
2018,1,28,11,0,927.0,67.0,2.7,12.3,543.0,834.8,666.62
2018,1,28,11,15,933.5,67.5,2.75,12.7,560.0,839.71,668.69
2018,1,28,11,30,940.0,68.0,2.8,13.1,577.0,841.0,668.33
2018,1,28,11,45,944.0,68.5,2.85,13.45,587.0,836.61,664.18
2018,1,28,12,0,948.0,69.0,2.9,13.8,597.0,828.55,657.56
2018,1,28,12,15,949.0,68.5,2.9,14.05,598.5,813.31,645.83
2018,1,28,12,30,950.0,68.0,2.9,14.3,600.0,794.54,631.72
2018,1,28,12,45,948.0,68.0,2.9,14.5,594.0,770.69,614.14
2018,1,28,13,0,946.0,68.0,2.9,14.7,588.0,743.6,594.25
2018,1,28,13,15,941.5,67.5,2.9,14.75,574.0,711.13,570.72
2018,1,28,13,30,937.0,67.0,2.9,14.8,560.0,675.85,543.43
2018,1,28,13,45,929.5,66.0,2.85,14.9,539.0,635.56,511.17
2018,1,28,14,0,922.0,65.0,2.8,15.0,518.0,593.05,476.53
2018,1,28,14,15,909.0,64.0,2.75,14.85,489.5,545.66,437.71
2018,1,28,14,30,896.0,63.0,2.7,14.7,461.0,496.96,396.79
2018,1,28,14,45,876.5,61.0,2.6,14.55,426.0,443.37,350.77
2018,1,28,15,0,857.0,59.0,2.5,14.4,391.0,389.64,303.41
2018,1,28,15,15,830.0,56.5,2.5,14.4,351.0,332.7,252.44
2018,1,28,15,30,803.0,54.0,2.5,14.4,311.0,277.05,201.68
2018,1,28,15,45,685.0,51.0,1.85,13.05,248.5,202.48,139.17
2018,1,28,16,0,567.0,48.0,1.2,11.7,186.0,138.61,87.5
2018,1,28,16,15,500.0,42.5,1.2,11.0,146.0,91.72,51.09
2018,1,28,16,30,433.0,37.0,1.2,10.3,106.0,52.09,25.92
2018,1,28,16,45,338.5,29.5,1.15,9.55,73.0,22.6,14.0
2018,1,28,17,0,244.0,22.0,1.1,8.8,40.0,17.51,5.82
2018,1,28,17,15,134.5,12.5,1.1,8.65,21.0,11.91,0.0
2018,1,28,17,30,25.0,3.0,1.1,8.5,2.0,0.0,0.0
2018,1,28,17,45,12.5,1.5,1.1,8.4,1.0,0.0,0.0
2018,1,28,18,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,1,28,18,15,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,1,28,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,1,28,18,45,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,1,28,19,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,1,28,19,15,0.0,0.0,1.15,7.65,0.0,0.0,0.0
2018,1,28,19,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,1,28,19,45,0.0,0.0,1.2,7.35,0.0,0.0,0.0
2018,1,28,20,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,1,28,20,15,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,1,28,20,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,1,28,20,45,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,1,28,21,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,1,28,21,15,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,1,28,21,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,1,28,21,45,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,1,28,22,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,1,28,22,15,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,1,28,22,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,1,28,22,45,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,1,28,23,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,1,28,23,15,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,1,28,23,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,1,28,23,45,0.0,0.0,1.25,7.05,0.0,0.0,0.0
2018,1,29,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,1,29,0,15,0.0,0.0,1.35,6.75,0.0,0.0,0.0
2018,1,29,0,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,1,29,0,45,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,1,29,1,0,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,1,29,1,15,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,1,29,1,30,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,1,29,1,45,0.0,0.0,1.4,5.25,0.0,0.0,0.0
2018,1,29,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,1,29,2,15,0.0,0.0,1.4,4.95,0.0,0.0,0.0
2018,1,29,2,30,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,1,29,2,45,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,1,29,3,0,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,1,29,3,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,1,29,3,30,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,1,29,3,45,0.0,0.0,1.7,5.25,0.0,0.0,0.0
2018,1,29,4,0,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,1,29,4,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,1,29,4,30,0.0,0.0,2.0,5.6,0.0,0.0,0.0
2018,1,29,4,45,0.0,0.0,2.05,5.7,0.0,0.0,0.0
2018,1,29,5,0,0.0,0.0,2.1,5.8,0.0,0.0,0.0
2018,1,29,5,15,0.0,0.0,2.2,5.9,0.0,0.0,0.0
2018,1,29,5,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2018,1,29,5,45,0.0,0.0,2.4,6.05,0.0,0.0,0.0
2018,1,29,6,0,0.0,0.0,2.5,6.1,0.0,0.0,0.0
2018,1,29,6,15,0.0,0.0,2.45,6.2,0.0,0.0,0.0
2018,1,29,6,30,0.0,0.0,2.4,6.3,0.0,0.0,0.0
2018,1,29,6,45,0.0,0.0,2.4,6.35,0.0,0.0,0.0
2018,1,29,7,0,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,1,29,7,15,4.5,3.5,2.4,6.65,3.5,3.34,0.0
2018,1,29,7,30,9.0,7.0,2.4,6.9,7.0,10.56,0.0
2018,1,29,7,45,4.5,15.0,2.4,7.15,15.0,16.24,6.5
2018,1,29,8,0,0.0,23.0,2.4,7.4,23.0,21.34,12.44
2018,1,29,8,15,0.0,32.0,2.45,7.85,32.0,29.71,20.04
2018,1,29,8,30,0.0,41.0,2.5,8.3,41.0,38.09,27.54
2018,1,29,8,45,0.0,53.0,2.6,8.7,53.0,49.27,37.38
2018,1,29,9,0,0.0,65.0,2.7,9.1,65.0,61.07,47.62
2018,1,29,9,15,0.0,81.0,2.75,9.7,81.0,77.29,61.47
2018,1,29,9,30,0.0,97.0,2.8,10.3,97.0,93.52,75.14
2018,1,29,9,45,2.0,116.5,2.9,10.9,117.5,115.08,93.2
2018,1,29,10,0,4.0,136.0,3.0,11.5,138.0,136.74,111.09
2018,1,29,10,15,10.5,155.5,3.05,12.05,160.5,161.99,131.94
2018,1,29,10,30,17.0,175.0,3.1,12.6,183.0,187.38,152.63
2018,1,29,10,45,45.0,199.0,3.1,13.15,222.0,247.14,201.86
2018,1,29,11,0,73.0,223.0,3.1,13.7,261.0,296.28,241.51
2018,1,29,11,15,61.0,225.0,3.05,14.0,257.5,286.61,232.58
2018,1,29,11,30,49.0,227.0,3.0,14.3,254.0,277.01,223.96
2018,1,29,11,45,45.0,225.0,2.9,14.55,250.0,269.34,217.27
2018,1,29,12,0,41.0,223.0,2.8,14.8,246.0,261.84,210.77
2018,1,29,12,15,99.0,239.0,2.6,14.55,294.5,322.33,260.65
2018,1,29,12,30,157.0,255.0,2.4,14.3,343.0,390.41,315.13
2018,1,29,12,45,99.5,240.5,2.25,14.1,296.0,317.28,255.93
2018,1,29,13,0,42.0,226.0,2.1,13.9,249.0,257.2,206.94
2018,1,29,13,15,41.5,220.5,2.05,13.65,243.0,248.56,200.44
2018,1,29,13,30,41.0,215.0,2.0,13.4,237.0,239.96,193.77
2018,1,29,13,45,135.0,210.5,1.95,13.2,278.0,296.01,240.66
2018,1,29,14,0,229.0,206.0,1.9,13.0,319.0,343.36,279.06
2018,1,29,14,15,267.0,190.0,2.0,13.05,315.0,334.73,271.82
2018,1,29,14,30,305.0,174.0,2.1,13.1,311.0,322.45,261.29
2018,1,29,14,45,209.5,167.0,2.25,13.1,258.0,253.91,205.25
2018,1,29,15,0,114.0,160.0,2.4,13.1,205.0,198.49,160.07
2018,1,29,15,15,121.0,143.5,2.4,13.1,186.5,177.32,141.86
2018,1,29,15,30,128.0,127.0,2.4,13.1,168.0,155.47,122.6
2018,1,29,15,45,161.0,110.5,1.85,12.3,155.0,138.72,106.54
2018,1,29,16,0,194.0,94.0,1.3,11.5,142.0,118.54,87.19
2018,1,29,16,15,166.0,77.0,1.25,10.85,112.5,86.72,61.35
2018,1,29,16,30,138.0,60.0,1.2,10.2,83.0,58.3,39.81
2018,1,29,16,45,103.0,44.0,1.15,9.55,58.0,35.55,25.34
2018,1,29,17,0,68.0,28.0,1.1,8.9,33.0,23.04,10.54
2018,1,29,17,15,44.5,15.5,1.1,8.7,18.0,14.77,0.0
2018,1,29,17,30,21.0,3.0,1.1,8.5,3.0,0.0,0.0
2018,1,29,17,45,10.5,1.5,1.1,8.3,1.5,0.0,0.0
2018,1,29,18,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,1,29,18,15,0.0,0.0,1.05,8.1,0.0,0.0,0.0
2018,1,29,18,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,1,29,18,45,0.0,0.0,0.95,8.1,0.0,0.0,0.0
2018,1,29,19,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,1,29,19,15,0.0,0.0,0.95,8.05,0.0,0.0,0.0
2018,1,29,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,1,29,19,45,0.0,0.0,1.0,7.95,0.0,0.0,0.0
2018,1,29,20,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,1,29,20,15,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,1,29,20,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,1,29,20,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,1,29,21,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,1,29,21,15,0.0,0.0,1.05,7.3,0.0,0.0,0.0
2018,1,29,21,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,1,29,21,45,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,1,29,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,1,29,22,15,0.0,0.0,1.05,7.05,0.0,0.0,0.0
2018,1,29,22,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,1,29,22,45,0.0,0.0,0.95,7.2,0.0,0.0,0.0
2018,1,29,23,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,1,29,23,15,0.0,0.0,0.85,7.45,0.0,0.0,0.0
2018,1,29,23,30,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,1,29,23,45,0.0,0.0,0.75,7.75,0.0,0.0,0.0
2018,1,30,0,0,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,1,30,0,15,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,1,30,0,30,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,1,30,0,45,0.0,0.0,0.65,7.6,0.0,0.0,0.0
2018,1,30,1,0,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2018,1,30,1,15,0.0,0.0,0.6,7.55,0.0,0.0,0.0
2018,1,30,1,30,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,1,30,1,45,0.0,0.0,0.55,7.7,0.0,0.0,0.0
2018,1,30,2,0,0.0,0.0,0.5,7.8,0.0,0.0,0.0
2018,1,30,2,15,0.0,0.0,0.55,7.6,0.0,0.0,0.0
2018,1,30,2,30,0.0,0.0,0.6,7.4,0.0,0.0,0.0
2018,1,30,2,45,0.0,0.0,0.7,7.25,0.0,0.0,0.0
2018,1,30,3,0,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,1,30,3,15,0.0,0.0,0.85,6.95,0.0,0.0,0.0
2018,1,30,3,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,1,30,3,45,0.0,0.0,0.95,6.65,0.0,0.0,0.0
2018,1,30,4,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,1,30,4,15,0.0,0.0,1.05,6.4,0.0,0.0,0.0
2018,1,30,4,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,1,30,4,45,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,1,30,5,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,1,30,5,15,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,1,30,5,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,1,30,5,45,0.0,0.0,1.05,6.1,0.0,0.0,0.0
2018,1,30,6,0,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,1,30,6,15,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,1,30,6,30,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,1,30,6,45,0.0,0.0,0.95,6.1,0.0,0.0,0.0
2018,1,30,7,0,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,1,30,7,15,48.5,8.0,1.1,6.7,10.0,26.5,0.0
2018,1,30,7,30,97.0,16.0,1.3,7.3,20.0,57.28,0.0
2018,1,30,7,45,131.5,28.0,1.45,7.9,41.0,123.67,87.97
2018,1,30,8,0,166.0,40.0,1.6,8.5,62.0,160.17,129.5
2018,1,30,8,15,105.0,56.0,1.6,8.95,72.0,130.09,106.8
2018,1,30,8,30,44.0,72.0,1.6,9.4,82.0,106.07,86.59
2018,1,30,8,45,99.5,92.0,1.6,9.9,120.0,175.62,147.18
2018,1,30,9,0,155.0,112.0,1.6,10.4,158.0,239.11,201.35
2018,1,30,9,15,211.5,127.5,1.65,11.05,200.0,311.73,261.55
2018,1,30,9,30,268.0,143.0,1.7,11.7,242.0,375.42,313.02
2018,1,30,9,45,342.0,148.0,1.7,12.35,287.0,440.66,364.86
2018,1,30,10,0,416.0,153.0,1.7,13.0,332.0,521.68,427.07
2018,1,30,10,15,455.5,156.5,1.7,13.45,365.0,561.74,456.39
2018,1,30,10,30,495.0,160.0,1.7,13.9,398.0,601.05,484.9
2018,1,30,10,45,528.0,159.5,1.7,14.4,424.5,629.2,504.57
2018,1,30,11,0,561.0,159.0,1.7,14.9,451.0,655.62,522.78
2018,1,30,11,15,597.0,153.0,1.7,15.25,473.0,681.48,540.74
2018,1,30,11,30,633.0,147.0,1.7,15.6,495.0,700.02,553.33
2018,1,30,11,45,630.5,150.5,1.65,15.95,502.0,695.03,547.74
2018,1,30,12,0,628.0,154.0,1.6,16.3,509.0,687.44,540.56
2018,1,30,12,15,715.5,129.0,1.6,16.5,534.5,715.83,561.39
2018,1,30,12,30,803.0,104.0,1.6,16.7,560.0,735.3,574.64
2018,1,30,12,45,828.0,97.5,1.6,16.9,563.0,726.5,567.87
2018,1,30,13,0,853.0,91.0,1.6,17.1,566.0,713.55,558.53
2018,1,30,13,15,828.5,93.5,1.65,17.15,546.0,672.79,529.06
2018,1,30,13,30,804.0,96.0,1.7,17.2,526.0,630.69,497.64
2018,1,30,13,45,802.0,92.5,1.7,17.3,507.0,594.9,470.08
2018,1,30,14,0,800.0,89.0,1.7,17.4,488.0,556.87,440.13
2018,1,30,14,15,819.5,79.0,1.7,17.25,468.5,521.23,411.68
2018,1,30,14,30,839.0,69.0,1.7,17.1,449.0,481.82,379.18
2018,1,30,14,45,819.0,69.5,1.7,17.0,417.0,432.55,337.83
2018,1,30,15,0,799.0,70.0,1.7,16.9,385.0,383.25,295.28
2018,1,30,15,15,799.0,62.5,1.7,16.9,351.0,332.84,250.27
2018,1,30,15,30,799.0,55.0,1.7,16.9,317.0,281.07,202.98
2018,1,30,15,45,667.0,61.5,1.3,15.75,259.5,210.8,145.27
2018,1,30,16,0,535.0,68.0,0.9,14.6,202.0,154.9,101.42
2018,1,30,16,15,455.5,59.0,0.9,14.2,157.5,104.5,62.81
2018,1,30,16,30,376.0,50.0,0.9,13.8,113.0,63.02,35.74
2018,1,30,16,45,366.0,39.0,0.85,13.4,84.5,31.1,21.22
2018,1,30,17,0,356.0,28.0,0.8,13.0,56.0,23.07,11.18
2018,1,30,17,15,208.0,17.0,0.8,12.9,30.5,16.2,0.0
2018,1,30,17,30,60.0,6.0,0.8,12.8,5.0,0.0,0.0
2018,1,30,17,45,30.0,3.0,0.8,12.75,2.5,0.0,0.0
2018,1,30,18,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,1,30,18,15,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,1,30,18,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,1,30,18,45,0.0,0.0,0.75,12.4,0.0,0.0,0.0
2018,1,30,19,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,1,30,19,15,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,1,30,19,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,1,30,19,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,1,30,20,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,1,30,20,15,0.0,0.0,0.75,11.45,0.0,0.0,0.0
2018,1,30,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,1,30,20,45,0.0,0.0,0.85,10.55,0.0,0.0,0.0
2018,1,30,21,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,1,30,21,15,0.0,0.0,0.95,9.9,0.0,0.0,0.0
2018,1,30,21,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,1,30,21,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2018,1,30,22,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,1,30,22,15,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,1,30,22,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,1,30,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2018,1,30,23,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,1,30,23,15,0.0,0.0,0.95,8.9,0.0,0.0,0.0
2018,1,30,23,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,1,30,23,45,0.0,0.0,0.85,8.9,0.0,0.0,0.0
2018,1,31,0,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,1,31,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,1,31,0,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,1,31,0,45,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,1,31,1,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,1,31,1,15,0.0,0.0,0.8,8.95,0.0,0.0,0.0
2018,1,31,1,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,1,31,1,45,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,1,31,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,1,31,2,15,0.0,0.0,0.9,7.85,0.0,0.0,0.0
2018,1,31,2,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,1,31,2,45,0.0,0.0,1.05,7.55,0.0,0.0,0.0
2018,1,31,3,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,31,3,15,0.0,0.0,1.15,7.25,0.0,0.0,0.0
2018,1,31,3,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,1,31,3,45,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,1,31,4,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,1,31,4,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,1,31,4,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,1,31,4,45,0.0,0.0,1.25,6.1,0.0,0.0,0.0
2018,1,31,5,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,1,31,5,15,0.0,0.0,1.3,5.65,0.0,0.0,0.0
2018,1,31,5,30,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,1,31,5,45,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,1,31,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,1,31,6,15,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,1,31,6,30,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,1,31,6,45,0.0,0.0,1.25,5.35,0.0,0.0,0.0
2018,1,31,7,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,1,31,7,15,125.5,9.5,1.4,6.3,15.0,58.05,0.0
2018,1,31,7,30,251.0,19.0,1.6,7.1,30.0,145.42,0.0
2018,1,31,7,45,396.0,26.5,1.75,7.85,68.5,251.16,185.26
2018,1,31,8,0,541.0,34.0,1.9,8.6,107.0,346.92,282.45
2018,1,31,8,15,620.5,39.0,1.85,9.0,152.5,420.98,349.13
2018,1,31,8,30,700.0,44.0,1.8,9.4,198.0,499.33,416.03
2018,1,31,8,45,745.5,47.5,1.7,9.75,243.0,557.73,464.11
2018,1,31,9,0,791.0,51.0,1.6,10.1,288.0,616.84,509.84
2018,1,31,9,15,819.5,53.5,1.7,10.7,329.5,656.88,539.18
2018,1,31,9,30,848.0,56.0,1.8,11.3,371.0,701.39,571.15
2018,1,31,9,45,769.5,77.0,1.9,11.85,384.0,693.23,563.22
2018,1,31,10,0,691.0,98.0,2.0,12.4,397.0,676.08,548.95
2018,1,31,10,15,671.0,110.0,2.1,12.8,417.5,684.29,554.06
2018,1,31,10,30,651.0,122.0,2.2,13.2,438.0,688.96,556.32
2018,1,31,10,45,792.0,93.5,2.3,13.65,496.5,769.25,614.38
2018,1,31,11,0,933.0,65.0,2.4,14.1,555.0,844.82,667.09
2018,1,31,11,15,938.5,66.0,2.4,14.45,572.0,849.74,668.24
2018,1,31,11,30,944.0,67.0,2.4,14.8,589.0,851.0,667.6
2018,1,31,11,45,941.0,69.0,2.45,15.2,596.5,842.9,660.79
2018,1,31,12,0,938.0,71.0,2.5,15.6,604.0,831.21,651.66
2018,1,31,12,15,900.5,82.0,2.55,15.85,595.0,799.68,628.82
2018,1,31,12,30,863.0,93.0,2.6,16.1,586.0,770.76,608.01
2018,1,31,12,45,820.0,102.0,2.65,16.4,566.5,728.03,576.92
2018,1,31,13,0,777.0,111.0,2.7,16.7,547.0,684.0,544.39
2018,1,31,13,15,731.0,119.5,2.7,16.85,522.0,639.03,509.54
2018,1,31,13,30,685.0,128.0,2.7,17.0,497.0,591.87,472.69
2018,1,31,13,45,707.0,115.5,2.65,17.15,483.5,564.79,451.34
2018,1,31,14,0,729.0,103.0,2.6,17.3,470.0,534.04,426.46
2018,1,31,14,15,738.0,93.5,2.45,17.15,447.5,495.89,395.27
2018,1,31,14,30,747.0,84.0,2.3,17.0,425.0,455.29,361.29
2018,1,31,14,45,753.5,75.5,2.15,16.9,397.5,412.36,324.34
2018,1,31,15,0,760.0,67.0,2.0,16.8,370.0,367.2,284.43
2018,1,31,15,15,719.5,67.5,2.0,16.8,331.5,313.24,237.28
2018,1,31,15,30,679.0,68.0,2.0,16.8,293.0,260.95,190.96
2018,1,31,15,45,560.5,71.5,1.5,15.35,240.5,197.79,139.18
2018,1,31,16,0,442.0,75.0,1.0,13.9,188.0,145.33,97.95
2018,1,31,16,15,384.5,65.0,1.1,13.4,149.5,101.72,63.78
2018,1,31,16,30,327.0,55.0,1.2,12.9,111.0,64.44,38.37
2018,1,31,16,45,249.0,43.0,1.25,12.35,78.0,33.2,23.22
2018,1,31,17,0,171.0,31.0,1.3,11.8,45.0,24.39,12.92
2018,1,31,17,15,103.5,18.0,1.3,11.65,25.0,17.16,0.0
2018,1,31,17,30,36.0,5.0,1.3,11.5,5.0,4.77,0.0
2018,1,31,17,45,18.0,2.5,1.35,11.35,2.5,0.0,0.0
2018,1,31,18,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,1,31,18,15,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,1,31,18,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,1,31,18,45,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,1,31,19,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,1,31,19,15,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,1,31,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,1,31,19,45,0.0,0.0,1.35,9.95,0.0,0.0,0.0
2018,1,31,20,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,1,31,20,15,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,1,31,20,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,1,31,20,45,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,1,31,21,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,1,31,21,15,0.0,0.0,1.25,9.55,0.0,0.0,0.0
2018,1,31,21,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,1,31,21,45,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,1,31,22,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,1,31,22,15,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,1,31,22,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,1,31,22,45,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,1,31,23,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,1,31,23,15,0.0,0.0,1.15,9.3,0.0,0.0,0.0
2018,1,31,23,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,1,31,23,45,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,2,1,0,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,2,1,0,15,0.0,0.0,1.05,9.25,0.0,0.0,0.0
2018,2,1,0,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,2,1,0,45,0.0,0.0,0.95,9.15,0.0,0.0,0.0
2018,2,1,1,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,2,1,1,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2018,2,1,1,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,2,1,1,45,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,2,1,2,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,2,1,2,15,0.0,0.0,0.85,8.6,0.0,0.0,0.0
2018,2,1,2,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,2,1,2,45,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,2,1,3,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,2,1,3,15,0.0,0.0,0.95,8.2,0.0,0.0,0.0
2018,2,1,3,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,2,1,3,45,0.0,0.0,1.05,7.95,0.0,0.0,0.0
2018,2,1,4,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,2,1,4,15,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,2,1,4,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,2,1,4,45,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,2,1,5,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,2,1,5,15,0.0,0.0,1.1,6.75,0.0,0.0,0.0
2018,2,1,5,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,2,1,5,45,0.0,0.0,1.1,6.45,0.0,0.0,0.0
2018,2,1,6,0,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,2,1,6,15,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,2,1,6,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,2,1,6,45,0.0,0.0,1.05,6.35,0.0,0.0,0.0
2018,2,1,7,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,2,1,7,15,51.5,9.0,1.2,7.2,11.5,28.75,0.0
2018,2,1,7,30,103.0,18.0,1.4,8.0,23.0,80.72,0.0
2018,2,1,7,45,137.5,33.5,1.65,8.75,48.0,124.7,91.65
2018,2,1,8,0,172.0,49.0,1.9,9.5,73.0,166.03,134.58
2018,2,1,8,15,224.5,63.5,1.85,10.05,106.5,218.77,181.97
2018,2,1,8,30,277.0,78.0,1.8,10.6,140.0,286.97,240.67
2018,2,1,8,45,339.0,88.0,1.8,11.15,180.0,347.71,292.07
2018,2,1,9,0,401.0,98.0,1.8,11.7,220.0,411.81,344.64
2018,2,1,9,15,415.5,111.5,1.8,12.4,253.0,449.24,373.54
2018,2,1,9,30,430.0,125.0,1.8,13.1,286.0,485.89,401.04
2018,2,1,9,45,454.0,134.0,1.85,13.8,319.0,523.31,428.84
2018,2,1,10,0,478.0,143.0,1.9,14.5,352.0,559.98,455.42
2018,2,1,10,15,524.5,143.5,2.0,15.0,387.5,603.28,487.68
2018,2,1,10,30,571.0,144.0,2.1,15.5,423.0,645.8,518.79
2018,2,1,10,45,702.0,114.5,2.2,16.0,474.5,727.28,578.04
2018,2,1,11,0,833.0,85.0,2.3,16.5,526.0,796.9,626.43
2018,2,1,11,15,746.0,114.0,2.35,16.8,518.0,762.48,600.0
2018,2,1,11,30,659.0,143.0,2.4,17.1,510.0,720.44,568.95
2018,2,1,11,45,640.5,151.5,2.45,17.4,513.0,707.88,559.16
2018,2,1,12,0,622.0,160.0,2.5,17.7,516.0,692.81,546.93
2018,2,1,12,15,630.5,158.0,2.55,17.9,520.0,685.46,541.21
