Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,12,30,639.0,156.0,2.6,18.1,524.0,675.34,533.37
2018,2,1,12,45,702.0,134.0,2.65,18.3,534.5,681.19,538.38
2018,2,1,13,0,765.0,112.0,2.7,18.5,545.0,678.82,537.09
2018,2,1,13,15,796.0,101.0,2.65,18.6,542.0,663.6,525.2
2018,2,1,13,30,827.0,90.0,2.6,18.7,539.0,643.78,509.65
2018,2,1,13,45,861.0,77.0,2.6,18.8,528.5,616.31,488.34
2018,2,1,14,0,895.0,64.0,2.6,18.9,518.0,586.98,464.85
2018,2,1,14,15,867.0,65.5,2.4,18.8,485.5,535.19,422.84
2018,2,1,14,30,839.0,67.0,2.2,18.7,453.0,483.39,380.09
2018,2,1,14,45,797.5,68.5,2.05,18.6,414.0,426.49,332.72
2018,2,1,15,0,756.0,70.0,1.9,18.5,375.0,370.71,285.32
2018,2,1,15,15,725.0,67.5,1.9,18.5,336.5,316.96,238.68
2018,2,1,15,30,694.0,65.0,1.9,18.5,298.0,265.11,192.8
2018,2,1,15,45,663.0,59.5,1.45,17.3,258.0,212.57,146.62
2018,2,1,16,0,632.0,54.0,1.0,16.1,218.0,162.62,103.39
2018,2,1,16,15,583.0,47.5,1.1,15.55,176.5,110.7,62.08
2018,2,1,16,30,534.0,41.0,1.2,15.0,135.0,65.54,32.05
2018,2,1,16,45,467.5,34.5,1.25,14.5,99.0,26.61,17.39
2018,2,1,17,0,401.0,28.0,1.3,14.0,63.0,22.68,12.0
2018,2,1,17,15,230.5,17.0,1.3,13.75,34.5,16.2,0.0
2018,2,1,17,30,60.0,6.0,1.3,13.5,6.0,5.72,0.0
2018,2,1,17,45,30.0,3.0,1.35,13.25,3.0,0.0,0.0
2018,2,1,18,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,1.4,12.85,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,1.4,11.35,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,1.45,10.6,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,1.55,10.35,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,1.7,10.15,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,2.05,10.05,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,2.15,9.95,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,1.9,9.25,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,1.8,8.85,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,1.85,8.45,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,1.9,8.35,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,1.9,8.15,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,1.85,7.8,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,1.75,7.45,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,1.65,7.1,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,1.55,6.75,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,1.55,6.6,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,2,2,6,45,0.0,0.0,1.7,7.05,0.0,0.0,0.0
2018,2,2,7,0,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,2,2,7,15,145.5,9.5,2.1,7.95,17.0,66.27,0.0
2018,2,2,7,30,291.0,19.0,2.4,8.6,34.0,165.94,0.0
2018,2,2,7,45,318.5,30.0,2.7,9.3,62.0,218.68,165.51
2018,2,2,8,0,346.0,41.0,3.0,10.0,90.0,259.71,212.57
2018,2,2,8,15,409.5,51.5,2.95,10.6,129.5,322.86,269.58
2018,2,2,8,30,473.0,62.0,2.9,11.2,169.0,390.14,327.85
2018,2,2,8,45,558.0,65.0,2.9,11.8,217.0,465.79,391.29
2018,2,2,9,0,643.0,68.0,2.9,12.4,265.0,545.19,455.48
2018,2,2,9,15,542.0,96.0,2.85,12.85,278.0,525.61,437.49
2018,2,2,9,30,441.0,124.0,2.8,13.3,291.0,493.76,409.69
2018,2,2,9,45,599.0,104.5,2.8,13.75,355.0,604.98,498.28
2018,2,2,10,0,757.0,85.0,2.8,14.2,419.0,711.15,576.58
2018,2,2,10,15,781.0,85.5,2.75,14.65,450.5,741.84,596.28
2018,2,2,10,30,805.0,86.0,2.7,15.1,482.0,770.08,614.46
2018,2,2,10,45,747.0,106.0,2.7,15.55,487.5,755.74,601.73
2018,2,2,11,0,689.0,126.0,2.7,16.0,493.0,733.44,583.67
2018,2,2,11,15,623.0,150.5,2.65,16.35,490.5,705.34,561.35
2018,2,2,11,30,557.0,175.0,2.6,16.7,488.0,669.34,531.97
2018,2,2,11,45,581.0,171.0,2.6,17.05,502.0,677.79,537.72
2018,2,2,12,0,605.0,167.0,2.6,17.4,516.0,688.52,544.64
2018,2,2,12,15,677.0,145.5,2.6,17.7,537.0,710.25,560.86
2018,2,2,12,30,749.0,124.0,2.6,18.0,558.0,726.25,571.89
2018,2,2,12,45,827.5,100.0,2.65,18.3,575.0,736.2,578.76
2018,2,2,13,0,906.0,76.0,2.7,18.6,592.0,737.93,579.83
2018,2,2,13,15,856.0,86.0,2.7,18.65,564.5,690.58,545.53
2018,2,2,13,30,806.0,96.0,2.7,18.7,537.0,638.96,506.04
2018,2,2,13,45,800.0,93.0,2.75,18.75,516.5,601.08,476.97
2018,2,2,14,0,794.0,90.0,2.8,18.8,496.0,561.25,445.62
2018,2,2,14,15,786.0,85.0,2.7,18.7,469.0,516.51,409.58
2018,2,2,14,30,778.0,80.0,2.6,18.6,442.0,470.42,371.6
2018,2,2,14,45,778.0,73.5,2.45,18.5,413.0,425.18,333.08
2018,2,2,15,0,778.0,67.0,2.3,18.4,384.0,378.27,292.05
2018,2,2,15,15,778.5,61.5,2.3,18.4,352.0,331.03,249.62
2018,2,2,15,30,779.0,56.0,2.3,18.4,320.0,282.37,204.93
2018,2,2,15,45,704.0,58.0,1.65,17.25,272.5,222.25,153.36
2018,2,2,16,0,629.0,60.0,1.0,16.1,225.0,167.67,107.76
2018,2,2,16,15,561.5,52.5,1.05,15.45,179.5,114.1,65.8
2018,2,2,16,30,494.0,45.0,1.1,14.8,134.0,67.94,35.05
2018,2,2,16,45,381.5,38.5,1.15,14.2,95.0,30.27,20.65
2018,2,2,17,0,269.0,32.0,1.2,13.6,56.0,26.32,15.33
2018,2,2,17,15,162.5,19.0,1.2,13.4,31.0,15.89,0.0
2018,2,2,17,30,56.0,6.0,1.2,13.2,6.0,5.72,0.0
2018,2,2,17,45,28.0,3.0,1.25,12.95,3.0,0.0,0.0
2018,2,2,18,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,1.35,8.55,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,1.45,8.3,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,1.55,8.1,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,1.65,7.95,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,1.7,7.85,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,1.75,7.7,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,1.65,6.7,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,1.6,6.55,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,1.55,6.25,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,2,3,6,45,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,2,3,7,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,2,3,7,15,145.0,11.0,1.6,8.3,18.5,67.72,0.0
2018,2,3,7,30,290.0,22.0,1.8,9.2,37.0,169.32,0.0
2018,2,3,7,45,422.5,29.0,2.05,10.15,76.5,268.86,205.1
2018,2,3,8,0,555.0,36.0,2.3,11.1,116.0,359.98,292.75
2018,2,3,8,15,624.5,41.0,2.4,11.75,161.0,429.63,354.99
2018,2,3,8,30,694.0,46.0,2.5,12.4,206.0,502.76,417.31
2018,2,3,8,45,737.5,49.5,2.6,13.05,250.5,560.18,464.7
2018,2,3,9,0,781.0,53.0,2.7,13.7,295.0,618.2,509.82
2018,2,3,9,15,809.5,55.5,2.75,14.25,336.5,664.34,543.58
2018,2,3,9,30,838.0,58.0,2.8,14.8,378.0,702.95,570.73
2018,2,3,9,45,857.0,60.5,2.8,15.4,415.0,738.86,594.9
2018,2,3,10,0,876.0,63.0,2.8,16.0,452.0,772.5,616.89
2018,2,3,10,15,890.0,64.0,2.75,16.35,483.0,797.63,632.63
2018,2,3,10,30,904.0,65.0,2.7,16.7,514.0,819.81,646.13
2018,2,3,10,45,912.5,66.5,2.65,17.1,538.0,834.93,654.39
2018,2,3,11,0,921.0,68.0,2.6,17.5,562.0,846.61,660.29
2018,2,3,11,15,927.0,69.0,2.55,17.75,579.5,852.05,662.26
2018,2,3,11,30,933.0,70.0,2.5,18.0,597.0,853.84,661.84
2018,2,3,11,45,935.5,70.5,2.45,18.25,606.5,848.49,656.59
2018,2,3,12,0,938.0,71.0,2.4,18.5,616.0,839.47,649.0
2018,2,3,12,15,939.0,70.5,2.4,18.65,617.5,824.47,638.04
2018,2,3,12,30,940.0,70.0,2.4,18.8,619.0,805.92,624.75
2018,2,3,12,45,937.5,69.5,2.4,19.0,612.5,781.3,607.15
2018,2,3,13,0,935.0,69.0,2.4,19.2,606.0,753.47,587.34
2018,2,3,13,15,930.0,69.0,2.35,19.25,592.5,721.39,564.51
2018,2,3,13,30,925.0,69.0,2.3,19.3,579.0,686.51,539.01
2018,2,3,13,45,917.5,67.5,2.3,19.35,557.5,645.82,507.92
2018,2,3,14,0,910.0,66.0,2.3,19.4,536.0,602.92,474.48
2018,2,3,14,15,899.0,65.0,2.2,19.3,508.0,556.68,437.51
2018,2,3,14,30,888.0,64.0,2.1,19.2,480.0,508.95,398.43
2018,2,3,14,45,871.5,61.5,2.0,19.1,445.5,455.98,354.29
2018,2,3,15,0,855.0,59.0,1.9,19.0,411.0,402.59,308.59
2018,2,3,15,15,830.5,57.0,1.9,19.0,371.5,346.82,260.02
2018,2,3,15,30,806.0,55.0,1.9,19.0,332.0,291.14,210.52
2018,2,3,15,45,771.5,51.5,1.35,18.0,288.5,233.45,159.52
2018,2,3,16,0,737.0,48.0,0.8,17.0,245.0,178.54,111.71
2018,2,3,16,15,683.0,44.0,0.8,16.7,200.0,123.87,68.16
2018,2,3,16,30,629.0,40.0,0.8,16.4,155.0,74.89,35.72
2018,2,3,16,45,537.0,34.0,0.75,16.15,112.5,29.91,20.22
2018,2,3,17,0,445.0,28.0,0.7,15.9,70.0,24.43,14.03
2018,2,3,17,15,277.0,18.5,0.7,15.9,40.0,15.25,0.0
2018,2,3,17,30,109.0,9.0,0.7,15.9,10.0,8.58,0.0
2018,2,3,17,45,54.5,4.5,0.7,15.9,5.0,0.0,0.0
2018,2,3,18,0,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,0.75,15.7,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,0.85,15.25,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,0.95,14.7,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,1.05,14.15,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,1.15,13.7,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,1.25,12.3,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,1.25,11.7,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,1.25,8.85,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,1.25,8.65,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,1.15,8.25,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,2,4,6,45,0.0,0.0,1.05,8.7,0.0,0.0,0.0
2018,2,4,7,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,2,4,7,15,50.5,10.0,1.0,9.55,13.0,29.55,0.0
2018,2,4,7,30,101.0,20.0,1.0,10.2,26.0,85.02,6.58
2018,2,4,7,45,151.5,35.5,0.95,10.85,53.5,144.24,109.45
2018,2,4,8,0,202.0,51.0,0.9,11.5,81.0,195.33,157.9
2018,2,4,8,15,225.0,66.5,1.1,11.9,110.5,223.6,184.56
2018,2,4,8,30,248.0,82.0,1.3,12.3,140.0,263.91,219.87
2018,2,4,8,45,183.0,96.5,1.45,12.7,144.0,246.43,205.37
2018,2,4,9,0,118.0,111.0,1.6,13.1,148.0,212.28,176.3
2018,2,4,9,15,77.5,114.5,1.65,13.5,140.0,188.03,155.18
2018,2,4,9,30,37.0,118.0,1.7,13.9,132.0,151.0,123.04
2018,2,4,9,45,181.0,147.0,1.8,14.3,227.0,306.62,253.94
2018,2,4,10,0,325.0,176.0,1.9,14.7,322.0,469.55,383.69
2018,2,4,10,15,366.5,182.0,2.0,15.1,357.0,512.75,415.78
2018,2,4,10,30,408.0,188.0,2.1,15.5,392.0,569.09,457.79
2018,2,4,10,45,479.0,179.5,2.15,15.95,430.0,619.19,495.25
2018,2,4,11,0,550.0,171.0,2.2,16.4,468.0,668.11,531.22
2018,2,4,11,15,658.5,143.5,2.2,16.7,510.5,730.63,576.78
2018,2,4,11,30,767.0,116.0,2.2,17.0,553.0,784.08,613.47
2018,2,4,11,45,831.0,100.5,2.25,17.35,581.0,807.5,628.76
2018,2,4,12,0,895.0,85.0,2.3,17.7,609.0,824.09,639.53
2018,2,4,12,15,913.5,81.0,2.25,17.7,617.0,819.36,635.49
2018,2,4,12,30,932.0,77.0,2.2,17.7,625.0,810.63,628.99
2018,2,4,12,45,929.0,77.0,2.15,17.75,618.5,786.29,611.49
2018,2,4,13,0,926.0,77.0,2.1,17.8,612.0,758.77,591.93
2018,2,4,13,15,922.0,76.0,2.05,17.8,598.5,726.39,569.02
2018,2,4,13,30,918.0,75.0,2.0,17.8,585.0,691.21,543.35
2018,2,4,13,45,910.5,73.5,2.0,17.85,563.5,650.64,512.47
2018,2,4,14,0,903.0,72.0,2.0,17.9,542.0,607.89,479.26
2018,2,4,14,15,893.0,70.0,1.95,17.95,514.0,561.26,442.05
2018,2,4,14,30,883.0,68.0,1.9,18.0,486.0,513.11,402.69
2018,2,4,14,45,868.5,65.0,1.9,18.05,451.5,460.6,359.06
2018,2,4,15,0,854.0,62.0,1.9,18.1,417.0,407.5,313.63
2018,2,4,15,15,829.5,59.5,1.9,18.1,377.0,350.62,264.14
2018,2,4,15,30,805.0,57.0,1.9,18.1,337.0,294.84,214.47
2018,2,4,15,45,770.5,54.0,1.45,17.0,293.5,237.52,163.78
2018,2,4,16,0,736.0,51.0,1.0,15.9,250.0,182.97,116.15
2018,2,4,16,15,682.5,46.0,1.05,15.35,204.5,127.25,71.39
2018,2,4,16,30,629.0,41.0,1.1,14.8,159.0,77.2,37.52
2018,2,4,16,45,537.5,35.0,1.15,14.25,116.0,31.98,22.25
2018,2,4,17,0,446.0,29.0,1.2,13.7,73.0,25.28,15.15
2018,2,4,17,15,278.0,19.5,1.2,13.7,42.0,16.07,0.0
2018,2,4,17,30,110.0,10.0,1.2,13.7,11.0,9.53,0.0
2018,2,4,17,45,55.0,5.0,1.2,13.65,5.5,0.0,0.0
2018,2,4,18,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,1.25,12.85,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,1.25,12.65,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,1.15,12.35,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,1.05,12.1,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,0.95,12.15,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,0.95,10.95,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,1.05,10.45,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,1.15,9.85,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,1.25,9.15,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,1.35,8.45,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,1.45,7.75,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,1.5,7.35,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,1.55,7.2,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,1.55,7.05,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,1.5,6.95,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,2,5,6,45,0.0,0.0,1.5,7.75,0.0,0.0,0.0
2018,2,5,7,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,2,5,7,15,139.5,11.5,1.7,8.7,19.5,66.49,0.0
2018,2,5,7,30,279.0,23.0,1.9,9.4,39.0,168.9,41.99
2018,2,5,7,45,405.0,31.0,2.15,10.1,79.0,264.11,205.45
2018,2,5,8,0,531.0,39.0,2.4,10.8,119.0,358.71,293.26
2018,2,5,8,15,600.5,44.0,2.45,11.4,163.5,422.06,350.21
2018,2,5,8,30,670.0,49.0,2.5,12.0,208.0,494.83,412.09
2018,2,5,8,45,714.0,53.5,2.6,12.6,253.0,553.37,460.28
2018,2,5,9,0,758.0,58.0,2.7,13.2,298.0,612.61,506.45
2018,2,5,9,15,763.0,64.5,2.85,13.9,334.0,646.5,530.95
2018,2,5,9,30,768.0,71.0,3.0,14.6,370.0,677.94,553.06
2018,2,5,9,45,639.5,106.5,3.15,15.25,371.5,643.3,524.67
2018,2,5,10,0,511.0,142.0,3.3,15.9,373.0,589.6,480.31
2018,2,5,10,15,513.5,153.5,3.3,16.5,399.0,611.79,495.55
2018,2,5,10,30,516.0,165.0,3.3,17.1,425.0,631.82,508.47
2018,2,5,10,45,436.5,193.5,3.35,17.7,421.0,601.43,481.66
2018,2,5,11,0,357.0,222.0,3.4,18.3,417.0,555.22,443.46
2018,2,5,11,15,330.0,235.5,3.4,18.8,420.0,546.21,434.67
2018,2,5,11,30,303.0,249.0,3.4,19.3,423.0,535.71,424.63
2018,2,5,11,45,385.0,233.5,3.4,19.8,458.0,580.07,458.85
2018,2,5,12,0,467.0,218.0,3.4,20.3,493.0,633.78,498.79
2018,2,5,12,15,610.5,172.0,3.35,20.65,533.0,691.94,543.19
2018,2,5,12,30,754.0,126.0,3.3,21.0,573.0,738.94,577.6
2018,2,5,12,45,843.5,98.5,3.2,21.3,593.5,753.84,587.03
2018,2,5,13,0,933.0,71.0,3.1,21.6,614.0,759.78,590.3
2018,2,5,13,15,926.5,70.0,2.95,21.7,599.0,725.49,565.07
2018,2,5,13,30,920.0,69.0,2.8,21.8,584.0,688.54,537.87
2018,2,5,13,45,912.5,68.0,2.7,21.9,563.0,648.47,506.8
2018,2,5,14,0,905.0,67.0,2.6,22.0,542.0,606.18,473.52
2018,2,5,14,15,896.0,64.5,2.4,21.85,514.0,559.47,436.3
2018,2,5,14,30,887.0,62.0,2.2,21.7,486.0,511.15,396.96
2018,2,5,14,45,871.0,60.5,2.05,21.6,452.0,459.34,354.0
2018,2,5,15,0,855.0,59.0,1.9,21.5,418.0,407.04,309.51
2018,2,5,15,15,831.5,57.0,1.9,21.5,378.5,351.39,261.57
2018,2,5,15,30,808.0,55.0,1.9,21.5,339.0,295.68,212.56
2018,2,5,15,45,773.0,52.0,1.45,20.2,295.5,237.97,162.31
2018,2,5,16,0,738.0,49.0,1.0,18.9,252.0,183.08,114.98
2018,2,5,16,15,684.5,45.0,1.05,18.35,206.5,128.04,71.08
2018,2,5,16,30,631.0,41.0,1.1,17.8,161.0,78.65,37.83
2018,2,5,16,45,541.5,35.0,1.15,17.25,118.0,33.05,22.92
2018,2,5,17,0,452.0,29.0,1.2,16.7,75.0,25.07,14.98
2018,2,5,17,15,284.0,20.0,1.2,16.55,43.5,16.39,0.0
2018,2,5,17,30,116.0,11.0,1.2,16.4,12.0,10.48,0.0
2018,2,5,17,45,58.0,5.5,1.2,16.2,6.0,0.0,0.0
2018,2,5,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,1.2,15.35,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,1.2,14.85,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,1.25,14.3,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,1.35,13.1,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,1.45,11.4,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,1.8,10.25,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,2.05,9.85,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,2.6,9.15,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,2.75,8.8,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,2.8,8.45,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,2.8,8.15,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,2.8,7.9,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,2.8,7.8,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,2.8,7.75,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,2.8,7.7,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,2.85,7.65,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,2.9,7.6,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,2.95,7.55,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,2.95,7.35,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,2.9,7.2,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,2.9,7.05,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,2.9,6.9,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,2.8,6.7,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,2.65,6.3,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,2.6,6.1,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,2.75,6.35,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,2.9,6.6,0.0,0.0,0.0
2018,2,6,6,45,8.5,1.0,3.0,6.8,0.5,0.0,0.0
2018,2,6,7,0,17.0,2.0,3.1,7.0,1.0,0.0,0.0
2018,2,6,7,15,194.0,12.5,3.25,7.65,23.5,89.49,0.0
2018,2,6,7,30,371.0,23.0,3.4,8.3,46.0,205.02,75.37
2018,2,6,7,45,503.5,28.5,3.55,8.95,89.0,304.68,240.71
2018,2,6,8,0,636.0,34.0,3.7,9.6,132.0,405.48,334.63
2018,2,6,8,15,699.0,38.5,3.8,10.35,179.0,474.26,396.63
2018,2,6,8,30,762.0,43.0,3.9,11.1,226.0,546.12,458.3
2018,2,6,8,45,801.5,46.0,4.0,11.8,272.5,597.54,501.14
2018,2,6,9,0,841.0,49.0,4.1,12.5,319.0,654.3,544.66
2018,2,6,9,15,867.0,51.0,4.2,13.15,361.5,699.84,578.19
2018,2,6,9,30,893.0,53.0,4.3,13.8,404.0,744.01,609.87
2018,2,6,9,45,911.5,54.5,4.35,14.45,442.0,779.92,634.33
2018,2,6,10,0,930.0,56.0,4.4,15.1,480.0,813.34,656.54
2018,2,6,10,15,941.0,58.0,4.45,15.65,512.0,838.57,672.66
2018,2,6,10,30,952.0,60.0,4.5,16.2,544.0,860.5,686.31
2018,2,6,10,45,959.0,61.5,4.55,16.7,568.5,875.03,694.68
2018,2,6,11,0,966.0,63.0,4.6,17.2,593.0,885.89,700.51
2018,2,6,11,15,972.0,63.0,4.6,17.5,610.5,890.31,702.0
2018,2,6,11,30,978.0,63.0,4.6,17.8,628.0,890.91,700.93
2018,2,6,11,45,981.5,62.5,4.65,18.15,637.5,884.98,695.57
2018,2,6,12,0,985.0,62.0,4.7,18.5,647.0,875.2,687.64
2018,2,6,12,15,983.5,62.5,4.65,18.65,648.0,858.78,674.96
2018,2,6,12,30,982.0,63.0,4.6,18.8,649.0,838.71,659.82
2018,2,6,12,45,978.0,64.0,4.6,19.0,642.5,813.77,641.47
2018,2,6,13,0,974.0,65.0,4.6,19.2,636.0,785.48,620.75
2018,2,6,13,15,969.5,64.0,4.55,19.2,621.5,751.4,596.0
2018,2,6,13,30,965.0,63.0,4.5,19.2,607.0,714.37,569.02
2018,2,6,13,45,956.5,62.0,4.4,19.25,584.5,672.05,535.68
2018,2,6,14,0,948.0,61.0,4.3,19.3,562.0,627.47,499.81
2018,2,6,14,15,936.5,59.5,4.05,19.1,533.0,578.66,460.16
2018,2,6,14,30,925.0,58.0,3.8,18.9,504.0,528.32,418.39
2018,2,6,14,45,908.5,57.0,3.55,18.7,469.0,474.97,373.17
2018,2,6,15,0,892.0,56.0,3.3,18.5,434.0,421.08,326.32
2018,2,6,15,15,869.5,54.0,3.3,18.5,393.5,363.81,275.77
2018,2,6,15,30,847.0,52.0,3.3,18.5,353.0,307.22,224.71
2018,2,6,15,45,812.5,49.5,2.65,17.2,308.5,248.21,172.2
2018,2,6,16,0,778.0,47.0,2.0,15.9,264.0,190.26,121.24
2018,2,6,16,15,725.0,43.5,1.95,14.95,217.5,133.3,74.8
2018,2,6,16,30,672.0,40.0,1.9,14.0,171.0,81.87,39.35
2018,2,6,16,45,583.5,34.5,1.85,13.1,126.0,34.07,18.96
2018,2,6,17,0,495.0,29.0,1.8,12.2,81.0,24.9,15.37
2018,2,6,17,15,315.0,20.0,1.8,11.85,47.0,16.23,0.0
2018,2,6,17,30,135.0,11.0,1.8,11.5,13.0,10.48,0.0
2018,2,6,17,45,67.5,5.5,1.75,11.2,6.5,0.0,0.0
2018,2,6,18,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,1.65,10.65,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,1.55,10.15,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,1.5,9.75,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,1.45,9.4,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,1.4,9.05,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,1.35,8.75,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,1.3,7.35,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,1.25,7.05,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,1.25,6.9,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,1.3,6.85,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,1.25,7.05,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,2,7,6,45,12.0,1.5,1.15,7.5,1.0,0.0,0.0
2018,2,7,7,0,24.0,3.0,1.1,7.7,2.0,0.0,0.0
2018,2,7,7,15,161.0,13.5,1.3,8.55,23.0,77.54,0.0
2018,2,7,7,30,298.0,24.0,1.5,9.4,44.0,182.15,82.24
2018,2,7,7,45,415.5,32.0,1.65,10.3,84.0,272.1,214.05
2018,2,7,8,0,533.0,40.0,1.8,11.2,124.0,363.32,296.67
2018,2,7,8,15,611.5,45.0,1.95,11.75,171.0,432.59,357.81
2018,2,7,8,30,690.0,50.0,2.1,12.3,218.0,511.84,424.37
2018,2,7,8,45,732.0,53.5,2.25,12.85,263.0,568.88,471.01
2018,2,7,9,0,774.0,57.0,2.4,13.4,308.0,626.39,515.26
2018,2,7,9,15,803.0,60.0,2.45,14.05,350.5,673.88,549.39
2018,2,7,9,30,832.0,63.0,2.5,14.7,393.0,720.18,581.69
2018,2,7,9,45,852.5,64.5,2.55,15.4,430.5,749.82,600.83
2018,2,7,10,0,873.0,66.0,2.6,16.1,468.0,783.62,622.78
2018,2,7,10,15,887.0,68.0,2.5,16.6,500.0,810.28,638.65
2018,2,7,10,30,901.0,70.0,2.4,17.1,532.0,833.94,652.17
2018,2,7,10,45,910.5,71.0,2.35,17.55,556.5,849.41,660.31
2018,2,7,11,0,920.0,72.0,2.3,18.0,581.0,861.45,666.13
2018,2,7,11,15,926.5,73.0,2.25,18.3,599.0,867.41,668.19
2018,2,7,11,30,933.0,74.0,2.2,18.6,617.0,869.7,667.89
2018,2,7,11,45,936.5,74.5,2.15,18.9,627.0,865.19,663.07
2018,2,7,12,0,940.0,75.0,2.1,19.2,637.0,856.97,655.92
2018,2,7,12,15,937.5,76.5,2.05,19.4,638.5,841.43,644.15
2018,2,7,12,30,935.0,78.0,2.0,19.6,640.0,822.39,630.18
2018,2,7,12,45,929.0,79.0,2.0,19.75,633.0,796.76,612.32
2018,2,7,13,0,923.0,80.0,2.0,19.9,626.0,768.05,592.37
2018,2,7,13,15,918.0,79.5,2.0,20.0,612.0,735.47,569.79
2018,2,7,13,30,913.0,79.0,2.0,20.1,598.0,700.13,544.77
2018,2,7,13,45,905.0,78.0,2.0,20.15,576.5,659.76,514.45
2018,2,7,14,0,897.0,77.0,2.0,20.2,555.0,617.22,481.86
2018,2,7,14,15,885.0,75.5,1.95,20.05,526.5,570.01,445.09
2018,2,7,14,30,873.0,74.0,1.9,19.9,498.0,521.43,406.27
2018,2,7,14,45,855.5,71.5,1.85,19.75,463.0,468.65,363.14
2018,2,7,15,0,838.0,69.0,1.8,19.6,428.0,414.65,317.8
2018,2,7,15,15,813.5,66.5,1.8,19.6,388.0,358.2,269.3
2018,2,7,15,30,789.0,64.0,1.8,19.6,348.0,302.81,220.55
2018,2,7,15,45,753.0,60.5,1.5,18.25,304.0,245.0,170.33
2018,2,7,16,0,717.0,57.0,1.2,16.9,260.0,190.18,122.96
2018,2,7,16,15,663.5,52.0,1.25,15.95,214.0,134.98,78.44
2018,2,7,16,30,610.0,47.0,1.3,15.0,168.0,85.54,44.14
2018,2,7,16,45,520.5,40.0,1.3,14.0,124.0,37.12,21.14
2018,2,7,17,0,431.0,33.0,1.3,13.0,80.0,26.31,16.67
2018,2,7,17,15,278.0,23.0,1.35,12.65,47.5,18.99,2.69
2018,2,7,17,30,125.0,13.0,1.4,12.3,15.0,12.39,0.0
2018,2,7,17,45,62.5,6.5,1.4,12.0,7.5,0.0,0.0
2018,2,7,18,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,2,7,18,15,0.0,0.0,1.4,11.55,0.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,1.35,11.2,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,1.25,10.65,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,1.25,10.15,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,1.3,9.15,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,1.25,8.45,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,1.15,7.7,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,2,8,6,45,13.0,1.5,1.05,8.1,1.0,0.0,0.0
2018,2,8,7,0,26.0,3.0,1.0,8.3,2.0,0.0,0.0
2018,2,8,7,15,185.5,14.0,1.0,9.05,25.5,88.22,0.0
2018,2,8,7,30,345.0,25.0,1.0,9.8,49.0,206.26,107.91
2018,2,8,7,45,459.0,32.5,1.0,10.55,90.5,295.24,232.09
2018,2,8,8,0,573.0,40.0,1.0,11.3,132.0,380.73,308.81
2018,2,8,8,15,638.5,45.5,0.95,11.8,178.5,450.55,368.41
2018,2,8,8,30,704.0,51.0,0.9,12.3,225.0,523.58,427.5
2018,2,8,8,45,746.0,54.0,0.9,12.8,270.5,580.7,472.05
2018,2,8,9,0,788.0,57.0,0.9,13.3,316.0,638.2,513.72
2018,2,8,9,15,818.5,59.0,0.9,13.95,359.0,686.04,546.16
2018,2,8,9,30,849.0,61.0,0.9,14.6,402.0,726.29,572.19
2018,2,8,9,45,871.0,63.0,0.95,15.3,440.5,764.63,596.81
2018,2,8,10,0,893.0,65.0,1.0,16.0,479.0,800.76,619.42
2018,2,8,10,15,906.5,66.0,1.05,16.45,510.5,826.16,634.92
2018,2,8,10,30,920.0,67.0,1.1,16.9,542.0,848.49,648.37
2018,2,8,10,45,929.5,68.0,1.15,17.4,567.5,864.22,657.22
2018,2,8,11,0,939.0,69.0,1.2,17.9,593.0,876.42,663.85
2018,2,8,11,15,945.5,70.0,1.3,18.2,611.0,882.46,667.68
2018,2,8,11,30,952.0,71.0,1.4,18.5,629.0,884.75,669.16
2018,2,8,11,45,955.5,71.0,1.45,18.85,639.0,879.56,664.94
2018,2,8,12,0,959.0,71.0,1.5,19.2,649.0,870.58,658.4
2018,2,8,12,15,960.5,71.0,1.6,19.35,651.0,856.24,649.46
2018,2,8,12,30,962.0,71.0,1.7,19.5,653.0,838.22,638.05
2018,2,8,12,45,961.0,70.0,1.75,19.65,647.0,813.54,621.57
2018,2,8,13,0,960.0,69.0,1.8,19.8,641.0,785.47,602.75
2018,2,8,13,15,955.5,68.5,1.9,19.85,627.0,752.24,580.87
2018,2,8,13,30,951.0,68.0,2.0,19.9,613.0,716.07,556.67
2018,2,8,13,45,944.0,66.5,2.05,19.95,591.0,674.48,526.16
2018,2,8,14,0,937.0,65.0,2.1,20.0,569.0,630.54,492.85
2018,2,8,14,15,926.5,64.0,2.0,19.9,540.5,583.07,455.5
2018,2,8,14,30,916.0,63.0,1.9,19.8,512.0,534.0,415.95
2018,2,8,14,45,901.0,61.0,1.85,19.7,477.0,480.44,372.1
2018,2,8,15,0,886.0,59.0,1.8,19.6,442.0,426.25,326.39
2018,2,8,15,15,863.5,57.0,1.8,19.6,401.5,369.01,277.07
2018,2,8,15,30,841.0,55.0,1.8,19.6,361.0,312.46,227.09
2018,2,8,15,45,808.5,52.0,1.4,18.4,316.5,253.44,175.25
2018,2,8,16,0,776.0,49.0,1.0,17.2,272.0,195.28,124.56
2018,2,8,16,15,727.0,45.5,1.05,16.65,225.5,138.58,78.35
2018,2,8,16,30,678.0,42.0,1.1,16.1,179.0,86.96,42.32
2018,2,8,16,45,596.5,36.0,1.15,15.5,133.5,37.94,20.22
2018,2,8,17,0,515.0,30.0,1.2,14.9,88.0,25.56,16.02
2018,2,8,17,15,348.0,22.0,1.15,14.75,53.0,17.85,3.84
2018,2,8,17,30,181.0,14.0,1.1,14.6,18.0,13.34,0.0
2018,2,8,17,45,90.5,7.0,1.1,14.5,9.0,0.0,0.0
2018,2,8,18,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,2,8,18,15,0.0,0.0,1.05,14.25,0.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,0.9,14.35,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,0.9,14.45,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,0.85,14.2,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,0.85,13.95,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,0.95,11.85,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,0.95,11.1,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,0.85,11.1,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,0.7,11.45,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,0.55,11.35,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,0.45,11.3,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,0.4,11.3,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,0.3,11.25,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,0.2,11.2,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,0.25,11.1,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,0.35,10.85,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,0.4,10.7,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,0.5,10.65,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,2,9,6,45,16.5,1.5,0.7,10.5,1.0,0.0,0.0
2018,2,9,7,0,33.0,3.0,0.8,10.4,2.0,0.0,0.0
2018,2,9,7,15,221.5,13.0,0.9,10.9,27.5,102.25,0.0
2018,2,9,7,30,410.0,23.0,1.0,11.4,53.0,229.92,132.7
2018,2,9,7,45,517.5,29.0,1.15,11.9,95.5,316.03,248.56
2018,2,9,8,0,625.0,35.0,1.3,12.4,138.0,405.25,328.37
2018,2,9,8,15,686.0,39.5,1.3,12.9,185.0,472.96,386.58
2018,2,9,8,30,747.0,44.0,1.3,13.4,232.0,543.71,444.33
2018,2,9,8,45,785.5,47.0,1.35,13.9,278.0,594.27,484.09
2018,2,9,9,0,824.0,50.0,1.4,14.4,324.0,650.32,525.03
2018,2,9,9,15,849.5,53.0,1.45,15.05,367.0,696.72,557.13
2018,2,9,9,30,875.0,56.0,1.5,15.7,410.0,741.73,587.36
2018,2,9,9,45,892.0,58.0,1.55,16.4,448.0,776.97,609.8
2018,2,9,10,0,909.0,60.0,1.6,17.1,486.0,809.7,630.16
2018,2,9,10,15,921.0,62.0,1.7,17.6,518.0,835.54,646.47
2018,2,9,10,30,933.0,64.0,1.8,18.1,550.0,858.2,660.56
2018,2,9,10,45,940.5,65.5,1.95,18.65,575.0,873.07,669.69
2018,2,9,11,0,948.0,67.0,2.1,19.2,600.0,884.34,676.44
2018,2,9,11,15,949.0,69.0,2.2,19.55,616.0,887.03,677.44
2018,2,9,11,30,950.0,71.0,2.3,19.9,632.0,885.94,676.05
2018,2,9,11,45,866.5,97.0,2.4,20.25,615.0,845.34,647.53
2018,2,9,12,0,783.0,123.0,2.5,20.6,598.0,794.59,612.02
2018,2,9,12,15,820.0,112.0,2.55,20.85,611.0,798.58,614.88
2018,2,9,12,30,857.0,101.0,2.6,21.1,624.0,798.01,614.19
2018,2,9,12,45,807.0,114.5,2.65,21.35,603.0,753.46,582.56
2018,2,9,13,0,757.0,128.0,2.7,21.6,582.0,710.43,551.94
2018,2,9,13,15,795.5,113.5,2.65,21.7,581.0,694.97,540.79
2018,2,9,13,30,834.0,99.0,2.6,21.8,580.0,677.06,527.25
2018,2,9,13,45,841.5,94.0,2.5,21.9,564.5,644.24,501.81
2018,2,9,14,0,849.0,89.0,2.4,22.0,549.0,608.33,473.67
2018,2,9,14,15,811.5,90.0,2.25,21.95,511.5,550.75,428.74
2018,2,9,14,30,774.0,91.0,2.1,21.9,474.0,494.16,383.82
2018,2,9,14,45,687.5,102.5,2.0,21.8,425.0,426.61,330.0
2018,2,9,15,0,601.0,114.0,1.9,21.7,376.0,365.4,280.48
2018,2,9,15,15,580.5,106.0,1.9,21.7,340.0,316.22,239.16
2018,2,9,15,30,560.0,98.0,1.9,21.7,304.0,268.26,197.93
2018,2,9,15,45,549.5,87.0,1.5,20.3,268.5,221.41,157.41
2018,2,9,16,0,539.0,76.0,1.1,18.9,233.0,175.16,117.32
2018,2,9,16,15,418.5,73.0,1.15,17.95,182.5,121.01,76.99
2018,2,9,16,30,298.0,70.0,1.2,17.0,132.0,81.49,51.48
2018,2,9,16,45,278.0,54.0,1.25,16.05,100.0,46.56,30.08
2018,2,9,17,0,258.0,38.0,1.3,15.1,68.0,29.45,19.42
2018,2,9,17,15,185.0,25.5,1.35,14.65,42.0,20.13,6.52
2018,2,9,17,30,112.0,13.0,1.4,14.2,16.0,12.39,0.0
2018,2,9,17,45,56.0,6.5,1.4,13.75,8.0,0.0,0.0
2018,2,9,18,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,2,9,18,15,0.0,0.0,1.4,12.95,0.0,0.0,0.0
2018,2,9,18,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,1.4,12.25,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,1.4,11.15,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,1.35,10.7,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,1.3,9.15,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,1.3,6.95,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,1.3,6.95,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,1.25,7.35,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,2,10,6,45,6.0,1.0,1.2,7.65,1.0,0.0,0.0
2018,2,10,7,0,12.0,2.0,1.2,7.8,2.0,0.0,0.0
2018,2,10,7,15,187.0,14.0,1.45,8.55,27.5,89.61,0.0
2018,2,10,7,30,362.0,26.0,1.7,9.3,53.0,219.5,138.09
2018,2,10,7,45,479.0,32.5,1.95,10.05,96.0,301.26,241.09
2018,2,10,8,0,596.0,39.0,2.2,10.8,139.0,395.44,325.35
2018,2,10,8,15,670.0,42.5,2.35,11.4,187.5,468.99,389.6
2018,2,10,8,30,744.0,46.0,2.5,12.0,236.0,546.35,454.33
2018,2,10,8,45,783.5,49.0,2.65,12.6,282.5,603.32,500.2
2018,2,10,9,0,823.0,52.0,2.8,13.2,329.0,654.55,538.69
2018,2,10,9,15,848.5,54.0,3.05,13.9,371.5,699.67,571.64
2018,2,10,9,30,874.0,56.0,3.3,14.6,414.0,743.42,602.8
2018,2,10,9,45,795.5,79.0,3.6,15.3,427.5,737.15,596.26
2018,2,10,10,0,717.0,102.0,3.9,16.0,441.0,720.82,582.4
2018,2,10,10,15,550.0,153.5,4.2,16.35,423.5,648.65,525.82
2018,2,10,10,30,383.0,205.0,4.5,16.7,406.0,561.19,454.91
2018,2,10,10,45,499.0,182.5,4.8,17.0,457.0,647.39,523.65
2018,2,10,11,0,615.0,160.0,5.1,17.3,508.0,725.35,584.54
2018,2,10,11,15,644.5,155.5,5.25,17.45,530.0,743.93,597.88
2018,2,10,11,30,674.0,151.0,5.4,17.6,552.0,759.57,609.28
2018,2,10,11,45,742.5,133.0,5.55,17.75,581.5,789.3,631.34
2018,2,10,12,0,811.0,115.0,5.7,17.9,611.0,811.2,647.53
2018,2,10,12,15,793.5,121.5,5.85,17.9,608.0,790.03,632.13
2018,2,10,12,30,776.0,128.0,6.0,17.9,605.0,769.5,617.41
2018,2,10,12,45,756.5,132.0,6.1,17.9,593.0,738.99,594.94
2018,2,10,13,0,737.0,136.0,6.2,17.9,581.0,706.5,570.4
2018,2,10,13,15,736.5,132.0,6.25,17.8,568.5,677.24,547.93
2018,2,10,13,30,736.0,128.0,6.3,17.7,556.0,645.55,523.22
2018,2,10,13,45,634.0,151.5,6.3,17.6,511.0,575.08,466.36
2018,2,10,14,0,532.0,175.0,6.3,17.5,466.0,506.15,410.34
2018,2,10,14,15,467.5,179.5,6.15,17.3,425.5,448.97,363.63
2018,2,10,14,30,403.0,184.0,6.0,17.1,385.0,395.88,319.83
2018,2,10,14,45,609.5,126.5,5.85,16.85,407.0,415.91,334.33
2018,2,10,15,0,816.0,69.0,5.7,16.6,429.0,411.75,326.22
2018,2,10,15,15,848.0,60.0,5.7,16.6,404.0,370.6,287.01
2018,2,10,15,30,880.0,51.0,5.7,16.6,379.0,324.46,242.26
2018,2,10,15,45,848.5,49.0,5.1,15.65,333.5,264.32,187.36
2018,2,10,16,0,817.0,47.0,4.5,14.7,288.0,206.4,134.97
2018,2,10,16,15,763.0,43.5,4.45,14.05,238.5,146.5,84.72
2018,2,10,16,30,709.0,40.0,4.4,13.4,189.0,90.2,43.85
2018,2,10,16,45,581.0,37.0,4.35,12.8,138.5,40.86,21.45
2018,2,10,17,0,453.0,34.0,4.3,12.2,88.0,26.68,17.38
2018,2,10,17,15,300.0,24.0,4.4,11.75,53.0,19.4,7.29
2018,2,10,17,30,147.0,14.0,4.5,11.3,18.0,13.34,0.0
2018,2,10,17,45,73.5,7.0,4.55,10.9,9.0,0.0,0.0
2018,2,10,18,0,0.0,0.0,4.6,10.5,0.0,0.0,0.0
2018,2,10,18,15,0.0,0.0,4.6,10.1,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,4.6,9.7,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,4.55,9.3,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,4.5,8.9,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,4.45,8.65,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,4.4,8.4,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,4.35,8.15,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,4.3,7.9,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,4.2,7.65,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,4.1,7.4,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,3.95,7.15,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,3.8,6.9,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,3.65,6.55,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,3.5,6.2,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,3.3,5.9,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,3.1,5.6,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,3.0,5.3,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,2.75,4.75,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,2.6,4.5,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,2.45,4.2,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,2.3,3.9,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,2.15,3.65,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,2.0,3.4,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,1.85,3.2,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,1.6,2.8,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,1.5,2.6,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,1.4,2.4,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,1.35,2.35,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,1.3,2.25,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,1.25,2.15,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,1.25,1.95,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,1.3,1.7,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,1.3,1.75,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,1.25,2.05,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,1.2,2.35,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,1.15,2.6,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,2,11,6,45,33.0,3.0,1.1,3.35,2.5,0.0,0.0
2018,2,11,7,0,66.0,6.0,1.1,3.6,5.0,0.0,0.0
2018,2,11,7,15,240.0,16.5,1.4,4.5,32.5,114.15,0.0
2018,2,11,7,30,414.0,27.0,1.7,5.4,60.0,246.72,166.69
2018,2,11,7,45,519.5,33.5,2.05,6.3,103.5,324.05,263.73
2018,2,11,8,0,625.0,40.0,2.4,7.2,147.0,414.12,345.62
2018,2,11,8,15,646.5,49.5,2.55,8.0,189.5,464.89,391.63
2018,2,11,8,30,668.0,59.0,2.7,8.8,232.0,520.45,438.92
2018,2,11,8,45,495.0,82.0,2.9,9.6,223.5,456.4,386.27
2018,2,11,9,0,322.0,105.0,3.1,10.4,215.0,373.66,316.35
2018,2,11,9,15,171.0,108.0,3.25,10.95,167.0,260.02,219.59
2018,2,11,9,30,20.0,111.0,3.4,11.5,119.0,129.1,105.23
2018,2,11,9,45,17.5,132.0,3.6,12.1,139.5,142.23,115.87
2018,2,11,10,0,15.0,153.0,3.8,12.7,160.0,162.05,131.74
2018,2,11,10,15,64.0,184.0,3.85,12.75,217.5,246.2,202.54
2018,2,11,10,30,113.0,215.0,3.9,12.8,275.0,335.2,275.52
2018,2,11,10,45,61.5,185.0,3.95,12.8,218.0,242.93,198.75
2018,2,11,11,0,10.0,155.0,4.0,12.8,161.0,157.23,126.47
2018,2,11,11,15,11.5,172.5,4.0,12.6,179.5,175.99,142.03
2018,2,11,11,30,13.0,190.0,4.0,12.4,198.0,194.7,157.36
2018,2,11,11,45,16.5,202.0,3.95,12.15,212.0,209.32,169.41
2018,2,11,12,0,20.0,214.0,3.9,11.9,226.0,223.78,181.34
2018,2,11,12,15,95.0,241.5,4.15,11.8,300.0,322.42,263.84
2018,2,11,12,30,170.0,269.0,4.4,11.7,374.0,418.85,342.73
2018,2,11,12,45,186.5,274.0,4.65,11.65,388.5,430.74,352.51
2018,2,11,13,0,203.0,279.0,4.9,11.6,403.0,441.0,361.26
2018,2,11,13,15,123.0,228.5,5.1,11.55,303.0,322.2,264.67
2018,2,11,13,30,43.0,178.0,5.3,11.5,203.0,202.94,165.68
2018,2,11,13,45,180.5,178.0,5.55,11.5,278.0,301.3,249.86
2018,2,11,14,0,318.0,178.0,5.8,11.5,353.0,374.82,311.49
2018,2,11,14,15,282.5,181.5,5.8,11.45,331.0,342.73,283.91
2018,2,11,14,30,247.0,185.0,5.8,11.4,309.0,312.77,258.25
2018,2,11,14,45,527.5,132.0,5.75,11.35,374.0,381.71,313.83
2018,2,11,15,0,808.0,79.0,5.7,11.3,439.0,420.52,340.13
2018,2,11,15,15,799.0,74.0,5.7,11.3,402.5,368.18,291.71
2018,2,11,15,30,790.0,69.0,5.7,11.3,366.0,315.35,242.01
2018,2,11,15,45,757.5,64.5,5.55,10.9,321.5,256.77,187.88
2018,2,11,16,0,725.0,60.0,5.4,10.5,277.0,200.83,136.61
2018,2,11,16,15,677.5,55.0,5.3,10.05,231.0,145.28,88.94
2018,2,11,16,30,630.0,50.0,5.2,9.6,185.0,94.8,51.3
2018,2,11,16,45,549.0,43.5,5.1,9.2,140.0,44.78,24.85
2018,2,11,17,0,468.0,37.0,5.0,8.8,95.0,29.32,20.04
2018,2,11,17,15,310.0,26.0,4.95,8.6,57.5,21.17,9.56
2018,2,11,17,30,152.0,15.0,4.9,8.4,20.0,14.3,0.0
2018,2,11,17,45,76.0,7.5,4.85,8.15,10.0,0.0,0.0
2018,2,11,18,0,0.0,0.0,4.8,7.9,0.0,0.0,0.0
2018,2,11,18,15,0.0,0.0,4.65,7.8,0.0,0.0,0.0
2018,2,11,18,30,0.0,0.0,4.5,7.7,0.0,0.0,0.0
2018,2,11,18,45,0.0,0.0,4.4,7.55,0.0,0.0,0.0
2018,2,11,19,0,0.0,0.0,4.3,7.4,0.0,0.0,0.0
2018,2,11,19,15,0.0,0.0,4.1,7.3,0.0,0.0,0.0
2018,2,11,19,30,0.0,0.0,3.9,7.2,0.0,0.0,0.0
2018,2,11,19,45,0.0,0.0,3.75,7.05,0.0,0.0,0.0
2018,2,11,20,0,0.0,0.0,3.6,6.9,0.0,0.0,0.0
2018,2,11,20,15,0.0,0.0,3.3,6.6,0.0,0.0,0.0
2018,2,11,20,30,0.0,0.0,3.0,6.3,0.0,0.0,0.0
2018,2,11,20,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2018,2,11,21,0,0.0,0.0,2.4,5.7,0.0,0.0,0.0
