Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,4,0,15,0.0,0.0,2.05,8.9,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,1.95,8.85,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,1.95,8.75,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,2.05,8.6,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,2.35,8.3,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,1.95,7.9,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,4,4,5,45,17.0,6.5,2.25,8.35,7.0,0.0,0.0
2018,4,4,6,0,34.0,13.0,2.4,8.6,14.0,22.34,0.0
2018,4,4,6,15,108.5,29.0,2.6,9.1,41.5,81.78,50.72
2018,4,4,6,30,183.0,45.0,2.8,9.6,69.0,145.12,113.95
2018,4,4,6,45,267.5,59.0,3.0,10.05,111.5,209.94,172.12
2018,4,4,7,0,352.0,73.0,3.2,10.5,154.0,283.96,237.39
2018,4,4,7,15,365.0,90.5,3.15,11.0,193.5,329.96,277.47
2018,4,4,7,30,378.0,108.0,3.1,11.5,233.0,376.36,316.3
2018,4,4,7,45,511.0,107.0,3.1,11.95,306.0,481.01,402.47
2018,4,4,8,0,644.0,106.0,3.1,12.4,379.0,602.78,498.68
2018,4,4,8,15,660.5,115.0,3.1,12.95,424.5,652.72,534.96
2018,4,4,8,30,677.0,124.0,3.1,13.5,470.0,701.79,569.15
2018,4,4,8,45,661.0,142.0,3.05,14.0,506.0,732.97,589.07
2018,4,4,9,0,645.0,160.0,3.0,14.5,542.0,760.38,606.03
2018,4,4,9,15,709.0,150.0,3.0,15.0,597.0,824.24,649.45
2018,4,4,9,30,773.0,140.0,3.0,15.5,652.0,888.16,691.63
2018,4,4,9,45,617.0,208.0,3.0,15.95,631.0,833.11,649.16
2018,4,4,10,0,461.0,276.0,3.0,16.4,610.0,763.95,593.55
2018,4,4,10,15,599.0,232.5,3.05,16.7,684.5,858.45,663.61
2018,4,4,10,30,737.0,189.0,3.1,17.0,759.0,950.82,726.67
2018,4,4,10,45,777.0,178.0,3.15,17.3,794.0,980.06,744.5
2018,4,4,11,0,817.0,167.0,3.2,17.6,829.0,1000.64,757.01
2018,4,4,11,15,702.0,226.0,3.2,17.8,802.5,952.79,723.13
2018,4,4,11,30,587.0,285.0,3.2,18.0,776.0,891.46,677.86
2018,4,4,11,45,699.5,232.0,3.15,18.2,821.5,938.59,712.19
2018,4,4,12,0,812.0,179.0,3.1,18.4,867.0,971.28,732.93
2018,4,4,12,15,874.5,147.0,3.15,18.35,887.0,978.89,738.29
2018,4,4,12,30,937.0,115.0,3.2,18.3,907.0,974.34,735.78
2018,4,4,12,45,936.0,114.0,3.2,18.3,898.0,946.59,717.18
2018,4,4,13,0,935.0,113.0,3.2,18.3,889.0,915.55,696.51
2018,4,4,13,15,805.0,170.0,3.25,18.1,828.5,837.76,643.96
2018,4,4,13,30,675.0,227.0,3.3,17.9,768.0,761.67,589.33
2018,4,4,13,45,568.5,261.5,3.35,17.7,707.5,683.12,531.3
2018,4,4,14,0,462.0,296.0,3.4,17.5,647.0,612.46,477.95
2018,4,4,14,15,424.5,294.0,3.45,17.35,606.5,560.25,438.96
2018,4,4,14,30,387.0,292.0,3.5,17.2,566.0,508.58,399.65
2018,4,4,14,45,374.5,279.0,3.55,17.0,532.5,466.22,367.16
2018,4,4,15,0,362.0,266.0,3.6,16.8,499.0,424.53,334.46
2018,4,4,15,15,288.5,259.0,3.6,16.8,437.0,361.72,284.59
2018,4,4,15,30,215.0,252.0,3.6,16.8,375.0,307.62,241.6
2018,4,4,15,45,209.5,230.5,3.5,16.2,341.5,271.42,212.35
2018,4,4,16,0,204.0,209.0,3.4,15.6,308.0,235.92,183.16
2018,4,4,16,15,177.0,186.5,3.25,15.15,266.0,195.91,150.8
2018,4,4,16,30,150.0,164.0,3.1,14.7,224.0,159.4,121.8
2018,4,4,16,45,147.0,141.5,3.0,14.2,193.5,128.6,97.48
2018,4,4,17,0,144.0,119.0,2.9,13.7,163.0,98.54,76.01
2018,4,4,17,15,114.0,97.5,2.7,13.05,128.0,78.09,64.24
2018,4,4,17,30,84.0,76.0,2.5,12.4,93.0,61.98,49.71
2018,4,4,17,45,60.0,56.0,2.3,11.75,66.5,46.49,35.4
2018,4,4,18,0,36.0,36.0,2.1,11.1,40.0,30.59,20.1
2018,4,4,18,15,24.5,21.0,2.2,10.85,23.0,18.1,0.0
2018,4,4,18,30,13.0,6.0,2.3,10.6,6.0,5.72,0.0
2018,4,4,18,45,6.5,3.0,2.35,10.4,3.0,0.0,0.0
2018,4,4,19,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,2.45,10.15,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,2.4,9.95,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,1.9,9.35,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,1.55,8.85,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,1.35,7.8,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,1.45,7.85,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,1.55,7.9,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,1.65,7.95,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,1.75,7.95,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,1.85,7.85,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,1.9,7.75,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,1.8,7.45,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,1.75,7.4,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,1.8,7.85,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,4,5,5,45,4.5,3.0,2.0,8.75,3.0,0.0,0.0
2018,4,5,6,0,9.0,6.0,2.1,9.2,6.0,8.38,0.0
2018,4,5,6,15,4.5,10.0,2.25,9.6,10.0,10.97,2.46
2018,4,5,6,30,0.0,14.0,2.4,10.0,14.0,12.97,5.3
2018,4,5,6,45,0.0,18.5,2.55,10.4,18.5,17.14,9.12
2018,4,5,7,0,0.0,23.0,2.7,10.8,23.0,21.32,12.86
2018,4,5,7,15,1.0,38.0,2.7,11.0,38.5,35.85,25.52
2018,4,5,7,30,2.0,53.0,2.7,11.2,54.0,50.5,38.17
2018,4,5,7,45,10.5,95.0,2.7,11.4,99.5,97.42,78.41
2018,4,5,8,0,19.0,137.0,2.7,11.6,145.0,147.18,120.27
2018,4,5,8,15,61.5,175.5,2.75,12.2,206.5,229.93,189.34
2018,4,5,8,30,104.0,214.0,2.8,12.8,268.0,308.4,252.98
2018,4,5,8,45,122.0,231.0,2.85,13.45,299.5,356.44,290.15
2018,4,5,9,0,140.0,248.0,2.9,14.1,331.0,393.3,318.05
2018,4,5,9,15,208.0,246.0,2.85,14.6,379.5,453.43,365.42
2018,4,5,9,30,276.0,244.0,2.8,15.1,428.0,530.6,424.3
2018,4,5,9,45,148.5,236.5,2.75,15.6,336.0,393.21,313.98
2018,4,5,10,0,21.0,229.0,2.7,16.1,244.0,241.07,190.03
2018,4,5,10,15,24.0,249.0,2.65,16.3,267.0,275.29,216.87
2018,4,5,10,30,27.0,269.0,2.6,16.5,290.0,298.64,234.46
2018,4,5,10,45,19.0,251.0,2.55,16.7,266.0,260.05,203.64
2018,4,5,11,0,11.0,233.0,2.5,16.9,242.0,233.72,182.48
2018,4,5,11,15,33.0,295.0,2.6,16.95,322.5,328.2,256.41
2018,4,5,11,30,55.0,357.0,2.7,17.0,403.0,413.04,320.95
2018,4,5,11,45,49.5,357.0,2.8,17.05,398.5,405.11,314.31
2018,4,5,12,0,44.0,357.0,2.9,17.1,394.0,397.11,308.08
2018,4,5,12,15,30.0,314.0,3.05,16.9,339.5,337.28,262.64
2018,4,5,12,30,16.0,271.0,3.2,16.7,285.0,271.8,212.2
2018,4,5,12,45,12.5,241.0,3.35,16.5,251.5,238.77,186.77
2018,4,5,13,0,9.0,211.0,3.5,16.3,218.0,206.29,161.42
2018,4,5,13,15,12.5,238.0,3.5,16.0,248.0,234.15,183.89
2018,4,5,13,30,16.0,265.0,3.5,15.7,278.0,261.49,205.77
2018,4,5,13,45,14.0,250.5,3.5,15.45,261.5,245.0,193.05
2018,4,5,14,0,12.0,236.0,3.5,15.2,245.0,228.77,180.59
2018,4,5,14,15,9.5,216.5,3.4,14.85,223.5,207.84,164.34
2018,4,5,14,30,7.0,197.0,3.3,14.5,202.0,187.3,148.29
2018,4,5,14,45,4.5,176.5,3.2,14.15,179.5,166.24,131.71
2018,4,5,15,0,2.0,156.0,3.1,13.8,157.0,145.59,115.33
2018,4,5,15,15,1.0,143.0,3.1,13.8,143.5,132.83,105.18
2018,4,5,15,30,0.0,130.0,3.1,13.8,130.0,120.26,95.13
2018,4,5,15,45,2.5,137.0,2.8,13.15,138.0,126.9,101.12
2018,4,5,16,0,5.0,144.0,2.5,12.5,146.0,132.8,106.47
2018,4,5,16,15,14.5,143.0,2.3,12.25,149.0,132.43,106.15
2018,4,5,16,30,24.0,142.0,2.1,12.0,152.0,130.31,104.28
2018,4,5,16,45,21.5,125.5,1.95,11.75,133.5,113.0,90.24
2018,4,5,17,0,19.0,109.0,1.8,11.5,115.0,96.0,76.57
2018,4,5,17,15,9.5,87.5,1.7,11.3,90.5,77.06,63.76
2018,4,5,17,30,0.0,66.0,1.6,11.1,66.0,58.88,47.24
2018,4,5,17,45,0.0,47.5,1.5,10.95,47.5,42.86,32.39
2018,4,5,18,0,0.0,29.0,1.4,10.8,29.0,26.68,17.02
2018,4,5,18,15,6.5,17.5,1.3,10.7,17.5,16.02,0.0
2018,4,5,18,30,13.0,6.0,1.2,10.6,6.0,5.72,0.0
2018,4,5,18,45,6.5,3.0,1.1,10.5,3.0,0.0,0.0
2018,4,5,19,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,0.95,10.4,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,0.85,10.35,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,0.75,10.3,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,0.8,10.25,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,0.95,10.2,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,1.05,10.15,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,1.35,10.25,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,1.45,10.3,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,1.5,10.35,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,1.45,10.4,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,1.35,10.45,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,1.45,10.6,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,4,6,5,45,0.0,1.5,1.75,10.8,1.5,0.0,0.0
2018,4,6,6,0,0.0,3.0,1.9,10.9,3.0,2.86,0.0
2018,4,6,6,15,0.0,4.5,2.1,11.05,4.5,4.16,0.0
2018,4,6,6,30,0.0,6.0,2.3,11.2,6.0,5.55,0.0
2018,4,6,6,45,0.0,7.5,2.5,11.3,7.5,6.94,0.31
2018,4,6,7,0,0.0,9.0,2.7,11.4,9.0,8.33,1.57
2018,4,6,7,15,0.0,11.5,2.85,11.65,11.5,10.65,3.6
2018,4,6,7,30,0.0,14.0,3.0,11.9,14.0,12.98,5.6
2018,4,6,7,45,0.0,28.0,3.2,12.15,28.0,25.98,16.8
2018,4,6,8,0,0.0,42.0,3.4,12.4,42.0,39.02,27.89
2018,4,6,8,15,0.0,39.0,3.4,12.75,39.0,36.24,25.37
2018,4,6,8,30,0.0,36.0,3.4,13.1,36.0,33.46,22.87
2018,4,6,8,45,0.0,52.5,3.45,13.4,52.5,48.84,35.75
2018,4,6,9,0,0.0,69.0,3.5,13.7,69.0,64.26,48.51
2018,4,6,9,15,0.0,61.0,3.5,14.1,61.0,56.81,42.06
2018,4,6,9,30,0.0,53.0,3.5,14.5,53.0,49.36,35.69
2018,4,6,9,45,0.0,53.5,3.55,14.85,53.5,49.84,35.95
2018,4,6,10,0,0.0,54.0,3.6,15.2,54.0,50.33,36.22
2018,4,6,10,15,0.0,76.5,3.6,15.35,76.5,71.37,53.47
2018,4,6,10,30,0.0,99.0,3.6,15.5,99.0,92.58,70.7
2018,4,6,10,45,2.0,124.5,3.55,15.7,126.0,118.97,92.07
2018,4,6,11,0,4.0,150.0,3.5,15.9,153.0,145.47,113.34
2018,4,6,11,15,6.5,181.5,3.55,16.0,187.0,178.34,139.57
2018,4,6,11,30,9.0,213.0,3.6,16.1,221.0,211.21,165.56
2018,4,6,11,45,10.5,224.5,3.6,16.15,233.5,223.46,175.12
2018,4,6,12,0,12.0,236.0,3.6,16.2,246.0,235.56,184.59
2018,4,6,12,15,13.5,249.0,3.6,16.25,260.5,248.94,195.06
2018,4,6,12,30,15.0,262.0,3.6,16.3,275.0,262.11,205.34
2018,4,6,12,45,11.0,224.5,3.6,16.35,234.0,221.57,173.4
2018,4,6,13,0,7.0,187.0,3.6,16.4,193.0,181.72,141.85
2018,4,6,13,15,4.0,149.0,3.6,16.4,152.5,142.85,110.86
2018,4,6,13,30,1.0,111.0,3.6,16.4,112.0,104.52,79.98
2018,4,6,13,45,2.5,133.0,3.6,16.4,135.0,126.14,97.65
2018,4,6,14,0,4.0,155.0,3.6,16.4,158.0,147.5,115.02
2018,4,6,14,15,4.0,151.5,3.5,16.35,154.5,143.86,112.24
2018,4,6,14,30,4.0,148.0,3.4,16.3,151.0,140.21,109.49
2018,4,6,14,45,10.0,156.0,3.25,16.25,162.5,150.46,118.09
2018,4,6,15,0,16.0,164.0,3.1,16.2,174.0,159.9,125.96
2018,4,6,15,15,19.0,180.5,3.1,16.2,192.0,174.72,138.11
2018,4,6,15,30,22.0,197.0,3.1,16.2,210.0,188.53,149.43
2018,4,6,15,45,82.0,202.0,2.8,16.0,243.5,207.58,163.87
2018,4,6,16,0,142.0,207.0,2.5,15.8,277.0,217.71,169.93
2018,4,6,16,15,109.5,181.5,2.45,15.7,232.0,178.04,138.31
2018,4,6,16,30,77.0,156.0,2.4,15.6,187.0,145.97,113.4
2018,4,6,16,45,39.5,105.0,2.35,15.45,121.0,95.81,73.88
2018,4,6,17,0,2.0,54.0,2.3,15.3,55.0,50.25,37.2
2018,4,6,17,15,27.0,53.5,2.1,15.15,59.5,48.8,37.9
2018,4,6,17,30,52.0,53.0,1.9,15.0,64.0,45.38,34.65
2018,4,6,17,45,35.0,39.0,1.75,14.8,45.5,35.52,25.51
2018,4,6,18,0,18.0,25.0,1.6,14.6,27.0,23.18,13.89
2018,4,6,18,15,9.0,13.5,1.65,14.6,14.5,12.69,0.0
2018,4,6,18,30,0.0,2.0,1.7,14.6,2.0,1.91,0.0
2018,4,6,18,45,0.0,1.0,1.75,14.55,1.0,0.0,0.0
2018,4,6,19,0,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,2.45,14.45,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,2.55,14.4,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,2.65,14.35,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,2.8,14.25,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,3.35,13.7,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,3.5,13.45,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,3.55,12.8,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,4,7,5,45,1.5,6.5,3.4,12.65,6.5,6.2,0.0
2018,4,7,6,0,3.0,13.0,3.3,12.6,13.0,12.97,0.0
2018,4,7,6,15,6.5,30.0,3.4,12.7,30.5,32.31,19.43
2018,4,7,6,30,10.0,47.0,3.5,12.8,48.0,51.2,37.21
2018,4,7,6,45,26.5,66.0,3.6,12.9,72.0,83.09,65.1
2018,4,7,7,0,43.0,85.0,3.7,13.0,96.0,112.93,91.25
2018,4,7,7,15,94.5,110.0,3.85,13.2,140.5,180.36,149.19
2018,4,7,7,30,146.0,135.0,4.0,13.4,185.0,244.95,203.98
2018,4,7,7,45,167.0,158.5,4.1,13.55,224.5,291.51,242.49
2018,4,7,8,0,188.0,182.0,4.2,13.7,264.0,339.41,281.38
2018,4,7,8,15,201.5,204.0,4.2,13.95,301.5,380.93,314.05
2018,4,7,8,30,215.0,226.0,4.2,14.2,339.0,422.82,346.4
2018,4,7,8,45,243.5,243.0,4.2,14.45,381.5,484.49,393.92
2018,4,7,9,0,272.0,260.0,4.2,14.7,424.0,534.74,431.84
2018,4,7,9,15,299.0,271.5,4.2,15.0,463.5,577.92,463.79
2018,4,7,9,30,326.0,283.0,4.2,15.3,503.0,621.35,495.48
2018,4,7,9,45,314.5,297.5,4.2,15.6,519.0,631.82,501.1
2018,4,7,10,0,303.0,312.0,4.2,15.9,535.0,640.39,505.48
2018,4,7,10,15,324.0,318.5,4.25,16.15,565.5,669.8,526.67
2018,4,7,10,30,345.0,325.0,4.3,16.4,596.0,698.21,546.87
2018,4,7,10,45,354.5,331.0,4.35,16.6,616.0,713.44,557.19
2018,4,7,11,0,364.0,337.0,4.4,16.8,636.0,727.07,566.44
2018,4,7,11,15,379.0,322.5,4.5,16.85,639.0,734.6,572.26
2018,4,7,11,30,394.0,308.0,4.6,16.9,642.0,728.23,568.33
2018,4,7,11,45,326.5,303.5,4.7,16.95,581.5,638.8,501.41
2018,4,7,12,0,259.0,299.0,4.8,17.0,521.0,562.05,442.82
2018,4,7,12,15,255.0,312.5,4.85,17.0,531.0,564.35,444.46
2018,4,7,12,30,251.0,326.0,4.9,17.0,541.0,565.38,444.87
2018,4,7,12,45,455.0,281.5,5.0,17.0,665.5,699.09,550.27
2018,4,7,13,0,659.0,237.0,5.1,17.0,790.0,813.69,638.37
2018,4,7,13,15,641.0,245.5,5.15,16.9,774.5,781.07,613.71
2018,4,7,13,30,623.0,254.0,5.2,16.8,759.0,747.28,588.7
2018,4,7,13,45,692.0,219.5,5.2,16.75,765.0,736.99,582.59
2018,4,7,14,0,761.0,185.0,5.2,16.7,771.0,719.02,570.15
2018,4,7,14,15,730.0,187.5,5.25,16.45,731.0,662.81,527.29
2018,4,7,14,30,699.0,190.0,5.3,16.2,691.0,607.52,484.37
2018,4,7,14,45,644.5,193.0,5.3,15.95,636.0,540.97,431.62
2018,4,7,15,0,590.0,196.0,5.3,15.7,581.0,478.64,381.23
2018,4,7,15,15,657.5,168.5,5.3,15.7,570.5,448.12,354.34
2018,4,7,15,30,725.0,141.0,5.3,15.7,560.0,409.32,318.9
2018,4,7,15,45,707.0,133.0,5.15,15.1,513.5,351.07,267.98
2018,4,7,16,0,689.0,125.0,5.0,14.5,467.0,294.21,217.39
2018,4,7,16,15,664.0,117.0,4.85,14.15,418.0,237.5,167.06
2018,4,7,16,30,639.0,109.0,4.7,13.8,369.0,183.5,120.86
2018,4,7,16,45,584.5,99.5,4.5,13.4,312.0,128.5,79.9
2018,4,7,17,0,530.0,90.0,4.3,13.0,255.0,80.32,53.39
2018,4,7,17,15,461.5,79.5,3.9,12.45,203.5,58.0,46.54
2018,4,7,17,30,393.0,69.0,3.5,11.9,152.0,51.53,40.6
2018,4,7,17,45,304.5,56.5,3.1,11.35,110.0,43.15,32.67
2018,4,7,18,0,216.0,44.0,2.7,10.8,68.0,34.42,23.87
2018,4,7,18,15,121.0,27.0,2.55,10.45,39.0,21.51,3.15
2018,4,7,18,30,26.0,10.0,2.4,10.1,10.0,9.53,0.0
2018,4,7,18,45,13.0,5.0,2.25,9.75,5.0,0.0,0.0
2018,4,7,19,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,2.05,9.25,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,1.95,8.4,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,1.85,8.2,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,1.55,7.8,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,1.5,7.55,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,1.45,7.3,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,1.4,6.95,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,1.4,6.85,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,1.4,6.75,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,1.4,6.65,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,1.4,6.55,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,1.4,6.45,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,1.4,6.35,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,1.4,6.05,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,4,8,5,45,56.0,11.0,1.55,7.5,14.0,24.41,0.0
2018,4,8,6,0,112.0,22.0,1.6,8.0,28.0,68.73,0.0
2018,4,8,6,15,235.5,36.5,1.95,8.55,66.5,145.87,107.24
2018,4,8,6,30,359.0,51.0,2.3,9.1,105.0,226.64,181.8
2018,4,8,6,45,448.5,60.0,2.6,9.65,154.5,300.77,248.34
2018,4,8,7,0,538.0,69.0,2.9,10.2,204.0,383.49,320.61
2018,4,8,7,15,596.0,76.0,3.0,10.55,257.5,453.82,380.73
2018,4,8,7,30,654.0,83.0,3.1,10.9,311.0,528.46,442.23
2018,4,8,7,45,695.0,88.0,3.2,11.25,364.5,593.05,493.74
2018,4,8,8,0,736.0,93.0,3.3,11.6,418.0,659.36,544.64
2018,4,8,8,15,763.5,97.0,3.25,12.0,469.0,715.41,584.31
2018,4,8,8,30,791.0,101.0,3.2,12.4,520.0,767.76,620.23
2018,4,8,8,45,811.0,105.0,3.2,12.85,567.5,816.67,652.98
2018,4,8,9,0,831.0,109.0,3.2,13.3,615.0,863.99,683.99
2018,4,8,9,15,849.5,110.0,3.15,13.7,658.0,904.62,709.51
2018,4,8,9,30,868.0,111.0,3.1,14.1,701.0,942.97,733.08
2018,4,8,9,45,883.0,111.5,3.05,14.45,738.5,966.67,746.35
2018,4,8,10,0,898.0,112.0,3.0,14.8,776.0,995.52,763.21
2018,4,8,10,15,905.0,114.0,3.0,15.1,805.5,1015.13,774.23
2018,4,8,10,30,912.0,116.0,3.0,15.4,835.0,1031.22,782.99
2018,4,8,10,45,916.5,117.5,3.0,15.75,857.5,1040.67,787.25
2018,4,8,11,0,921.0,119.0,3.0,16.1,880.0,1046.39,789.2
2018,4,8,11,15,924.5,120.0,3.0,16.3,895.0,1046.8,788.22
2018,4,8,11,30,928.0,121.0,3.0,16.5,910.0,1043.41,784.91
2018,4,8,11,45,928.5,121.5,3.0,16.75,916.0,1032.8,776.8
2018,4,8,12,0,929.0,122.0,3.0,17.0,922.0,1018.49,766.43
2018,4,8,12,15,929.0,122.0,3.0,17.2,921.0,999.56,753.26
2018,4,8,12,30,929.0,122.0,3.0,17.4,920.0,977.11,737.84
2018,4,8,12,45,927.0,121.0,3.0,17.55,910.0,948.45,718.42
2018,4,8,13,0,925.0,120.0,3.0,17.7,900.0,916.6,696.86
2018,4,8,13,15,921.0,119.0,2.95,17.75,882.0,880.06,671.94
2018,4,8,13,30,917.0,118.0,2.9,17.8,864.0,840.75,645.03
2018,4,8,13,45,910.0,116.5,2.85,17.9,838.5,796.14,614.13
2018,4,8,14,0,903.0,115.0,2.8,18.0,813.0,749.39,581.51
2018,4,8,14,15,893.5,113.5,2.8,17.95,780.5,699.08,544.33
2018,4,8,14,30,884.0,112.0,2.8,17.9,748.0,647.31,505.09
2018,4,8,14,45,871.0,109.5,2.75,17.9,708.5,590.81,460.98
2018,4,8,15,0,858.0,107.0,2.7,17.9,669.0,533.72,415.17
2018,4,8,15,15,841.0,104.0,2.7,17.9,624.5,474.11,366.2
2018,4,8,15,30,824.0,101.0,2.7,17.9,580.0,414.98,316.1
2018,4,8,15,45,800.0,98.0,2.65,17.6,531.0,354.27,263.79
2018,4,8,16,0,776.0,95.0,2.6,17.3,482.0,295.42,212.03
2018,4,8,16,15,742.0,91.5,2.45,16.9,430.0,232.54,157.46
2018,4,8,16,30,708.0,88.0,2.3,16.5,378.0,176.42,110.32
2018,4,8,16,45,661.0,83.0,2.15,16.1,324.5,121.74,70.05
2018,4,8,17,0,614.0,78.0,2.0,15.7,271.0,72.8,44.54
2018,4,8,17,15,544.5,71.0,1.9,14.8,218.5,51.56,40.4
2018,4,8,17,30,475.0,64.0,1.8,13.9,166.0,48.63,37.73
2018,4,8,17,45,370.5,53.5,1.7,13.05,119.5,40.78,30.41
2018,4,8,18,0,266.0,43.0,1.6,12.2,73.0,33.57,23.14
2018,4,8,18,15,153.5,26.5,1.65,11.75,42.0,21.04,4.76
2018,4,8,18,30,41.0,10.0,1.7,11.3,11.0,9.53,0.0
2018,4,8,18,45,20.5,5.0,1.7,10.85,5.5,0.0,0.0
2018,4,8,19,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,1.65,10.15,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,1.55,9.6,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,1.45,9.1,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,1.35,8.7,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,1.25,8.4,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,1.25,8.15,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,1.3,8.15,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,1.35,7.75,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,1.4,7.45,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,1.35,7.15,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,1.25,6.8,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,4,9,5,45,15.0,9.5,1.2,7.55,10.5,12.82,0.0
2018,4,9,6,0,30.0,19.0,1.2,7.9,21.0,32.12,0.0
2018,4,9,6,15,70.0,37.5,1.55,8.6,47.0,73.41,53.1
2018,4,9,6,30,110.0,56.0,1.9,9.3,73.0,114.19,90.61
2018,4,9,6,45,133.5,76.0,2.25,9.95,104.5,153.18,125.68
2018,4,9,7,0,157.0,96.0,2.6,10.6,136.0,194.29,161.92
2018,4,9,7,15,206.5,115.5,2.6,11.1,180.5,261.05,218.88
2018,4,9,7,30,256.0,135.0,2.6,11.6,225.0,324.03,271.35
2018,4,9,7,45,272.0,155.0,2.65,12.1,264.5,368.95,307.37
2018,4,9,8,0,288.0,175.0,2.7,12.6,304.0,414.51,343.0
2018,4,9,8,15,280.0,198.0,2.65,13.15,335.0,445.69,365.58
2018,4,9,8,30,272.0,221.0,2.6,13.7,366.0,475.18,386.29
2018,4,9,8,45,249.5,248.0,2.55,14.3,390.0,495.46,398.93
2018,4,9,9,0,227.0,275.0,2.5,14.9,414.0,499.75,399.38
2018,4,9,9,15,322.5,269.0,2.5,15.5,481.5,596.47,472.7
2018,4,9,9,30,418.0,263.0,2.5,16.1,549.0,697.55,546.19
2018,4,9,9,45,585.0,219.0,2.45,16.7,641.5,818.83,633.67
2018,4,9,10,0,752.0,175.0,2.4,17.3,734.0,940.76,714.78
2018,4,9,10,15,813.0,156.5,2.35,17.7,782.5,982.29,738.76
2018,4,9,10,30,874.0,138.0,2.3,18.1,831.0,1028.09,765.97
2018,4,9,10,45,881.5,138.5,2.3,18.55,853.5,1038.94,770.38
2018,4,9,11,0,889.0,139.0,2.3,19.0,876.0,1036.96,766.92
2018,4,9,11,15,894.0,138.5,2.2,19.35,890.5,1037.11,764.24
2018,4,9,11,30,899.0,138.0,2.1,19.7,905.0,1033.6,759.27
2018,4,9,11,45,903.0,136.5,2.05,20.0,912.0,1024.4,751.57
2018,4,9,12,0,907.0,135.0,2.0,20.3,919.0,1011.55,741.73
2018,4,9,12,15,912.5,131.0,2.0,20.55,918.5,993.96,729.76
2018,4,9,12,30,918.0,127.0,2.0,20.8,918.0,972.75,715.57
2018,4,9,12,45,909.5,129.5,1.95,21.05,906.0,942.01,694.68
2018,4,9,13,0,901.0,132.0,1.9,21.3,894.0,908.45,672.04
2018,4,9,13,15,887.5,135.0,1.8,21.45,873.0,868.61,644.97
2018,4,9,13,30,874.0,138.0,1.7,21.6,852.0,830.47,619.02
2018,4,9,13,45,794.5,167.0,1.65,21.75,801.5,762.04,572.25
2018,4,9,14,0,715.0,196.0,1.6,21.9,751.0,697.74,525.67
2018,4,9,14,15,681.0,199.0,1.4,22.05,710.0,641.92,484.2
2018,4,9,14,30,647.0,202.0,1.2,22.2,669.0,587.45,443.05
2018,4,9,14,45,602.5,204.5,1.05,22.3,621.5,528.45,398.48
2018,4,9,15,0,558.0,207.0,0.9,22.4,574.0,471.43,354.75
2018,4,9,15,15,504.0,206.5,0.9,22.4,521.5,412.31,309.84
2018,4,9,15,30,450.0,206.0,0.9,22.4,469.0,358.24,267.97
2018,4,9,15,45,461.0,185.5,0.45,22.4,435.5,314.31,230.62
2018,4,9,16,0,472.0,165.0,0.0,22.4,402.0,268.92,191.55
2018,4,9,16,15,473.0,146.0,0.15,22.0,362.0,221.25,152.84
2018,4,9,16,30,474.0,127.0,0.3,21.6,322.0,173.5,114.48
2018,4,9,16,45,391.0,117.5,0.45,21.2,264.0,125.58,81.88
2018,4,9,17,0,308.0,108.0,0.6,20.8,206.0,92.47,65.16
2018,4,9,17,15,309.0,89.5,0.75,19.85,172.5,64.97,51.17
2018,4,9,17,30,310.0,71.0,0.9,18.9,139.0,52.72,40.52
2018,4,9,17,45,184.0,55.5,1.0,17.95,93.0,44.48,33.02
2018,4,9,18,0,58.0,40.0,1.1,17.0,47.0,33.96,23.09
2018,4,9,18,15,35.5,24.5,1.2,16.45,28.0,21.11,6.04
2018,4,9,18,30,13.0,9.0,1.3,15.9,9.0,8.58,0.0
2018,4,9,18,45,6.5,4.5,1.4,15.35,4.5,0.0,0.0
2018,4,9,19,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,1.45,14.45,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,1.35,13.25,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,1.25,12.6,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,1.15,12.6,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,0.8,13.85,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,0.65,14.55,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,0.4,15.4,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,0.55,14.9,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,0.85,13.9,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,1.25,13.05,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,2.65,11.95,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,2.5,11.35,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,2.25,10.85,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,2.15,10.75,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,4,10,5,45,0.0,5.5,2.25,11.05,5.5,5.24,0.0
2018,4,10,6,0,0.0,11.0,2.3,11.2,11.0,10.19,0.0
2018,4,10,6,15,0.0,24.5,2.4,11.6,24.5,22.75,12.89
2018,4,10,6,30,0.0,38.0,2.5,12.0,38.0,35.51,24.45
2018,4,10,6,45,0.5,50.5,2.65,12.4,50.5,47.78,35.31
2018,4,10,7,0,1.0,63.0,2.8,12.8,63.0,60.07,46.01
2018,4,10,7,15,24.5,90.5,2.85,13.1,99.0,106.99,86.38
2018,4,10,7,30,48.0,118.0,2.9,13.4,135.0,152.81,125.26
2018,4,10,7,45,62.0,148.0,2.95,13.65,173.5,197.15,162.04
2018,4,10,8,0,76.0,178.0,3.0,13.9,212.0,242.48,198.93
2018,4,10,8,15,57.0,185.5,3.1,14.05,212.5,236.94,193.17
2018,4,10,8,30,38.0,193.0,3.2,14.2,213.0,230.1,186.39
2018,4,10,8,45,59.0,223.0,3.3,14.35,257.5,281.05,227.49
2018,4,10,9,0,80.0,253.0,3.4,14.5,302.0,333.1,268.66
2018,4,10,9,15,66.0,269.5,3.45,14.6,312.0,339.14,271.93
2018,4,10,9,30,52.0,286.0,3.5,14.7,322.0,344.17,274.56
2018,4,10,9,45,65.5,313.0,3.55,14.85,360.5,386.07,306.87
2018,4,10,10,0,79.0,340.0,3.6,15.0,399.0,428.03,338.72
2018,4,10,10,15,86.0,357.5,3.55,15.1,424.0,452.96,357.0
2018,4,10,10,30,93.0,375.0,3.5,15.2,449.0,477.54,374.95
2018,4,10,10,45,110.0,385.5,3.45,15.3,475.5,503.89,394.59
2018,4,10,11,0,127.0,396.0,3.4,15.4,502.0,543.12,423.52
2018,4,10,11,15,77.0,360.5,3.35,15.45,425.0,439.74,343.91
2018,4,10,11,30,27.0,325.0,3.3,15.5,348.0,351.06,274.52
2018,4,10,11,45,29.5,331.0,3.25,15.5,356.5,357.73,279.86
2018,4,10,12,0,32.0,337.0,3.2,15.5,365.0,364.07,284.65
2018,4,10,12,15,54.5,373.0,3.25,15.45,420.5,419.31,327.5
2018,4,10,12,30,77.0,409.0,3.3,15.4,476.0,472.8,368.33
2018,4,10,12,45,97.5,398.5,3.35,15.4,482.0,475.64,371.17
2018,4,10,13,0,118.0,388.0,3.4,15.4,488.0,484.19,378.43
2018,4,10,13,15,62.5,289.0,3.45,15.35,342.0,328.54,258.83
2018,4,10,13,30,7.0,190.0,3.5,15.3,196.0,183.45,143.71
2018,4,10,13,45,29.0,248.0,3.55,15.25,271.0,256.49,202.8
2018,4,10,14,0,51.0,306.0,3.6,15.2,346.0,323.71,255.99
2018,4,10,14,15,66.5,319.5,3.65,15.05,369.0,341.84,270.58
2018,4,10,14,30,82.0,333.0,3.7,14.9,392.0,357.69,283.43
2018,4,10,14,45,56.0,293.0,3.75,14.75,332.5,300.29,238.55
2018,4,10,15,0,30.0,253.0,3.8,14.6,273.0,246.27,196.06
2018,4,10,15,15,27.5,230.5,3.8,14.6,248.0,221.58,176.66
2018,4,10,15,30,25.0,208.0,3.8,14.6,223.0,199.4,159.07
2018,4,10,15,45,79.5,211.5,3.9,14.3,253.0,214.81,171.03
2018,4,10,16,0,134.0,215.0,4.0,14.0,283.0,222.12,175.32
2018,4,10,16,15,98.5,182.5,3.95,13.8,229.5,179.77,141.43
2018,4,10,16,30,63.0,150.0,3.9,13.6,176.0,139.77,109.85
2018,4,10,16,45,49.5,105.5,3.85,13.4,124.5,97.49,75.49
2018,4,10,17,0,36.0,61.0,3.8,13.2,73.0,56.75,42.38
2018,4,10,17,15,29.5,60.0,3.45,12.65,68.5,54.22,43.16
2018,4,10,17,30,23.0,59.0,3.1,12.1,64.0,52.53,41.52
2018,4,10,17,45,52.5,42.0,2.75,11.55,49.5,36.44,26.82
2018,4,10,18,0,82.0,25.0,2.4,11.0,35.0,20.88,12.48
2018,4,10,18,15,80.5,19.0,2.4,10.6,25.0,15.99,4.31
2018,4,10,18,30,79.0,13.0,2.4,10.2,15.0,12.39,0.0
2018,4,10,18,45,39.5,6.5,2.4,9.75,7.5,0.0,0.0
2018,4,10,19,0,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,2.35,9.1,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,2.3,8.65,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,2.2,8.15,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,1.9,7.35,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,1.9,7.05,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,1.9,6.85,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,1.85,6.7,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,1.7,6.25,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,1.75,6.7,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,1.95,7.15,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,2.2,7.65,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,2.85,8.35,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,2.95,8.4,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,3.0,8.4,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,2.95,8.4,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,2.85,8.4,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,4,11,5,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,4,11,5,30,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,4,11,5,45,3.0,8.5,2.55,8.7,8.5,8.87,0.0
2018,4,11,6,0,6.0,17.0,2.5,8.8,17.0,18.49,2.57
2018,4,11,6,15,3.0,29.5,2.6,9.15,29.5,28.9,18.25
2018,4,11,6,30,0.0,42.0,2.7,9.5,42.0,39.79,28.43
2018,4,11,6,45,21.0,59.5,2.85,9.8,65.0,70.91,55.74
2018,4,11,7,0,42.0,77.0,3.0,10.1,88.0,101.47,82.65
2018,4,11,7,15,147.5,104.0,3.0,10.35,155.5,203.18,170.95
2018,4,11,7,30,253.0,131.0,3.0,10.6,223.0,317.6,267.71
2018,4,11,7,45,233.5,154.0,3.0,10.9,248.5,341.84,286.38
2018,4,11,8,0,214.0,177.0,3.0,11.2,274.0,363.47,302.56
2018,4,11,8,15,311.5,187.0,2.95,11.35,346.5,457.34,378.88
2018,4,11,8,30,409.0,197.0,2.9,11.5,419.0,571.03,467.71
2018,4,11,8,45,383.5,222.5,2.85,11.7,444.5,578.94,470.87
2018,4,11,9,0,358.0,248.0,2.8,11.9,470.0,596.51,481.62
2018,4,11,9,15,330.5,275.5,2.9,12.05,491.0,611.45,490.69
2018,4,11,9,30,303.0,303.0,3.0,12.2,512.0,623.35,497.43
2018,4,11,9,45,369.0,300.5,3.05,12.35,568.5,687.29,545.75
2018,4,11,10,0,435.0,298.0,3.1,12.5,625.0,765.59,603.01
2018,4,11,10,15,335.5,338.0,3.25,12.55,596.0,702.98,553.47
2018,4,11,10,30,236.0,378.0,3.4,12.6,567.0,635.47,500.54
2018,4,11,10,45,201.0,395.0,3.6,12.65,559.0,617.85,486.44
2018,4,11,11,0,166.0,412.0,3.8,12.7,551.0,598.85,470.95
2018,4,11,11,15,202.5,414.0,4.0,12.7,586.5,633.46,498.17
2018,4,11,11,30,239.0,416.0,4.2,12.7,622.0,666.75,524.14
2018,4,11,11,45,275.5,414.5,4.4,12.7,653.5,705.86,554.4
2018,4,11,12,0,312.0,413.0,4.6,12.7,685.0,730.77,574.32
2018,4,11,12,15,298.5,416.0,4.7,12.7,675.5,710.86,559.39
2018,4,11,12,30,285.0,419.0,4.8,12.7,666.0,690.13,544.02
2018,4,11,12,45,252.0,415.0,4.9,12.7,632.0,644.5,509.55
2018,4,11,13,0,219.0,411.0,5.0,12.7,598.0,593.11,470.57
2018,4,11,13,15,152.5,397.5,5.05,12.65,526.5,513.91,408.87
2018,4,11,13,30,86.0,384.0,5.1,12.6,455.0,434.22,346.0
2018,4,11,13,45,117.5,371.5,5.1,12.5,465.0,443.48,354.67
2018,4,11,14,0,149.0,359.0,5.1,12.4,475.0,445.06,356.97
2018,4,11,14,15,336.5,305.5,5.05,12.3,554.0,510.45,411.85
2018,4,11,14,30,524.0,252.0,5.0,12.2,633.0,557.37,450.11
2018,4,11,14,45,403.5,258.0,4.95,12.1,542.5,464.61,375.24
2018,4,11,15,0,283.0,264.0,4.9,12.0,452.0,383.08,309.18
2018,4,11,15,15,235.0,245.0,4.9,12.0,394.0,325.53,262.31
2018,4,11,15,30,187.0,226.0,4.9,12.0,336.0,275.13,220.97
2018,4,11,15,45,220.0,218.5,4.9,12.0,337.5,263.35,209.69
2018,4,11,16,0,253.0,211.0,4.9,12.0,339.0,249.12,195.56
2018,4,11,16,15,231.5,188.0,4.75,11.75,296.0,206.54,159.75
2018,4,11,16,30,210.0,165.0,4.6,11.5,253.0,166.84,126.96
2018,4,11,16,45,134.5,127.0,4.5,11.3,180.5,118.32,90.25
2018,4,11,17,0,59.0,89.0,4.4,11.1,108.0,79.95,62.15
2018,4,11,17,15,77.5,79.0,4.35,10.85,99.0,65.59,53.7
2018,4,11,17,30,96.0,69.0,4.3,10.6,90.0,57.59,46.33
2018,4,11,17,45,48.0,46.5,4.25,10.35,57.0,39.95,30.1
2018,4,11,18,0,0.0,24.0,4.2,10.1,24.0,22.27,13.79
2018,4,11,18,15,1.0,14.5,4.35,9.85,14.5,13.45,3.35
2018,4,11,18,30,2.0,5.0,4.5,9.6,5.0,4.77,0.0
2018,4,11,18,45,1.0,2.5,4.65,9.35,2.5,0.0,0.0
2018,4,11,19,0,0.0,0.0,4.8,9.1,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,4.55,8.8,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,4.3,8.5,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,4.05,8.15,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,3.8,7.8,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,3.7,7.6,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,3.6,7.4,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,3.55,7.2,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,3.35,6.85,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,3.2,6.7,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,3.05,6.55,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,2.9,6.4,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,2.85,6.3,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,2.8,6.2,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,2.8,6.1,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,2.75,5.9,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,2.7,5.8,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,2.65,5.7,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,2.6,5.6,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,2.5,5.45,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,2.4,5.3,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,2.3,5.15,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,2.2,4.85,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,2.2,4.7,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,2.15,4.6,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,2.05,4.4,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,2.0,4.3,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,2.0,4.2,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,2.0,4.1,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,1.9,3.9,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,1.85,3.8,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,1.8,3.7,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,1.75,3.6,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,1.7,3.45,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,1.7,3.4,0.0,0.0,0.0
2018,4,12,5,15,3.5,1.0,1.75,4.0,1.0,0.0,0.0
2018,4,12,5,30,7.0,2.0,1.8,4.6,2.0,0.0,0.0
2018,4,12,5,45,103.5,15.0,1.85,5.25,22.0,41.0,0.0
2018,4,12,6,0,200.0,28.0,1.9,5.9,42.0,108.27,52.04
2018,4,12,6,15,322.0,39.5,2.2,6.5,84.0,182.65,141.6
2018,4,12,6,30,444.0,51.0,2.5,7.1,126.0,267.25,218.27
2018,4,12,6,45,520.5,59.0,2.8,7.7,177.0,339.05,283.25
2018,4,12,7,0,597.0,67.0,3.1,8.3,228.0,417.97,352.43
2018,4,12,7,15,647.5,73.5,3.2,8.7,282.0,486.5,410.85
2018,4,12,7,30,698.0,80.0,3.3,9.1,336.0,558.5,470.0
2018,4,12,7,45,733.0,84.5,3.45,9.5,389.0,620.46,519.35
2018,4,12,8,0,768.0,89.0,3.6,9.9,442.0,680.41,564.62
2018,4,12,8,15,791.5,94.0,3.55,10.25,493.0,735.89,604.07
2018,4,12,8,30,815.0,99.0,3.5,10.6,544.0,790.64,642.03
2018,4,12,8,45,831.0,103.5,3.5,11.0,591.0,837.4,673.41
2018,4,12,9,0,847.0,108.0,3.5,11.4,638.0,882.24,702.93
2018,4,12,9,15,855.5,113.5,3.45,11.65,679.0,919.26,726.47
2018,4,12,9,30,864.0,119.0,3.4,11.9,720.0,953.42,747.78
2018,4,12,9,45,867.5,124.5,3.4,12.15,754.0,979.8,763.83
2018,4,12,10,0,871.0,130.0,3.4,12.4,788.0,1002.78,777.54
2018,4,12,10,15,819.0,158.0,3.35,12.6,795.0,992.49,768.02
2018,4,12,10,30,767.0,186.0,3.3,12.8,802.0,983.42,759.84
2018,4,12,10,45,705.5,219.5,3.3,13.0,798.0,960.36,742.48
2018,4,12,11,0,644.0,253.0,3.3,13.2,794.0,932.43,721.35
2018,4,12,11,15,444.0,332.0,3.35,13.3,708.0,809.16,628.1
2018,4,12,11,30,244.0,411.0,3.4,13.4,622.0,678.14,527.38
2018,4,12,11,45,420.5,343.5,3.5,13.5,710.0,782.69,609.83
2018,4,12,12,0,597.0,276.0,3.6,13.6,798.0,874.2,679.69
2018,4,12,12,15,740.0,215.0,3.7,13.65,860.5,931.98,722.45
2018,4,12,12,30,883.0,154.0,3.8,13.7,923.0,976.34,753.63
2018,4,12,12,45,871.0,158.5,3.95,13.7,910.0,944.39,732.1
2018,4,12,13,0,859.0,163.0,4.1,13.7,897.0,909.85,709.16
2018,4,12,13,15,854.5,161.0,4.2,13.65,879.0,872.8,684.07
2018,4,12,13,30,850.0,159.0,4.3,13.6,861.0,833.27,657.2
2018,4,12,13,45,843.5,157.0,4.35,13.55,836.0,789.95,626.97
2018,4,12,14,0,837.0,155.0,4.4,13.5,811.0,744.7,593.42
2018,4,12,14,15,827.0,152.5,4.4,13.4,779.0,694.95,555.43
2018,4,12,14,30,817.0,150.0,4.4,13.3,747.0,644.04,515.65
2018,4,12,14,45,803.5,147.0,4.4,13.2,708.5,589.8,472.26
2018,4,12,15,0,790.0,144.0,4.4,13.1,670.0,533.29,425.94
2018,4,12,15,15,771.0,139.5,4.4,13.1,625.5,474.34,376.28
2018,4,12,15,30,752.0,135.0,4.4,13.1,581.0,416.28,326.01
2018,4,12,15,45,727.5,130.5,4.25,12.8,532.5,357.52,274.27
2018,4,12,16,0,703.0,126.0,4.1,12.5,484.0,300.85,223.53
2018,4,12,16,15,672.0,119.0,3.9,12.2,432.5,242.94,172.2
2018,4,12,16,30,641.0,112.0,3.7,11.9,381.0,188.47,125.54
2018,4,12,16,45,598.0,104.0,3.5,11.65,329.0,135.68,85.34
2018,4,12,17,0,555.0,96.0,3.3,11.4,277.0,88.31,58.49
2018,4,12,17,15,493.0,86.0,3.05,10.75,225.5,62.45,50.89
2018,4,12,17,30,431.0,76.0,2.8,10.1,174.0,56.54,45.5
2018,4,12,17,45,341.0,62.5,2.5,9.45,127.5,47.53,37.04
2018,4,12,18,0,251.0,49.0,2.2,8.8,81.0,38.12,27.85
2018,4,12,18,15,148.0,31.5,2.25,8.45,48.0,24.95,12.06
2018,4,12,18,30,45.0,14.0,2.3,8.1,15.0,13.34,0.0
2018,4,12,18,45,22.5,7.0,2.3,7.75,7.5,0.0,0.0
2018,4,12,19,0,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,2.3,7.25,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,2.3,7.1,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,2.25,6.95,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,1.95,6.25,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,1.55,5.15,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,1.45,4.85,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,1.35,4.55,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,1.3,4.25,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,1.3,3.45,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,1.35,3.3,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,1.45,2.95,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,1.5,2.9,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,1.5,2.85,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,1.5,2.8,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,1.55,2.8,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,1.6,2.8,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,1.6,2.8,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,1.6,2.8,0.0,0.0,0.0
2018,4,13,5,15,3.0,1.0,1.75,3.45,1.0,0.0,0.0
2018,4,13,5,30,6.0,2.0,1.9,4.1,2.0,0.0,0.0
2018,4,13,5,45,85.5,16.5,2.05,4.75,22.5,37.99,0.0
2018,4,13,6,0,165.0,31.0,2.2,5.4,43.0,102.36,56.94
2018,4,13,6,15,279.0,44.0,2.35,6.1,84.0,172.37,134.85
2018,4,13,6,30,393.0,57.0,2.5,6.8,125.0,251.58,206.32
2018,4,13,6,45,480.0,65.0,2.7,7.5,176.5,326.99,273.75
2018,4,13,7,0,567.0,73.0,2.9,8.2,228.0,409.82,345.64
2018,4,13,7,15,620.5,79.0,3.2,9.0,281.5,478.24,403.59
2018,4,13,7,30,674.0,85.0,3.5,9.8,335.0,550.4,462.6
2018,4,13,7,45,712.5,89.5,3.8,10.6,388.5,613.74,512.68
2018,4,13,8,0,751.0,94.0,4.1,11.4,442.0,678.48,561.56
2018,4,13,8,15,777.0,98.0,4.2,11.95,493.0,730.63,598.76
2018,4,13,8,30,803.0,102.0,4.3,12.5,544.0,785.7,637.5
2018,4,13,8,45,822.0,105.5,4.35,13.05,591.0,833.39,669.72
2018,4,13,9,0,841.0,109.0,4.4,13.6,638.0,879.38,700.23
2018,4,13,9,15,858.5,110.0,4.35,14.0,680.5,919.14,725.44
2018,4,13,9,30,876.0,111.0,4.3,14.4,723.0,956.52,748.62
2018,4,13,9,45,890.5,110.5,4.25,14.8,760.0,978.55,760.87
2018,4,13,10,0,905.0,110.0,4.2,15.2,797.0,1005.67,776.87
2018,4,13,10,15,911.5,112.0,4.15,15.55,826.0,1024.58,787.21
2018,4,13,10,30,918.0,114.0,4.1,15.9,855.0,1039.94,795.2
2018,4,13,10,45,922.0,115.5,4.05,16.25,876.5,1048.61,798.72
2018,4,13,11,0,926.0,117.0,4.0,16.6,898.0,1053.55,799.86
2018,4,13,11,15,927.5,119.0,3.9,16.9,912.0,1052.74,797.07
2018,4,13,11,30,929.0,121.0,3.8,17.2,926.0,1048.14,791.9
2018,4,13,11,45,927.5,122.5,3.75,17.45,931.0,1036.33,782.55
2018,4,13,12,0,926.0,124.0,3.7,17.7,936.0,1020.88,770.96
2018,4,13,12,15,926.0,123.5,3.65,17.9,934.0,1001.26,756.85
2018,4,13,12,30,926.0,123.0,3.6,18.1,932.0,978.17,740.51
2018,4,13,12,45,920.5,124.0,3.55,18.35,921.0,948.29,719.5
2018,4,13,13,0,915.0,125.0,3.5,18.6,910.0,915.44,696.53
2018,4,13,13,15,907.5,125.5,3.45,18.7,891.0,877.63,670.52
2018,4,13,13,30,900.0,126.0,3.4,18.8,872.0,837.36,642.7
2018,4,13,13,45,902.0,120.5,3.3,18.95,849.0,796.23,613.78
2018,4,13,14,0,904.0,115.0,3.2,19.1,826.0,752.32,582.75
2018,4,13,14,15,878.0,120.0,3.1,19.1,788.0,697.14,541.38
2018,4,13,14,30,852.0,125.0,3.0,19.1,750.0,642.23,499.25
2018,4,13,14,45,853.0,117.5,2.95,19.1,715.5,590.34,458.91
2018,4,13,15,0,854.0,110.0,2.9,19.1,681.0,536.62,415.9
2018,4,13,15,15,826.0,107.5,2.9,19.1,630.5,472.77,364.02
2018,4,13,15,30,798.0,105.0,2.9,19.1,580.0,410.65,312.09
2018,4,13,15,45,787.0,101.5,2.55,18.85,538.0,355.42,263.75
2018,4,13,16,0,776.0,98.0,2.2,18.6,496.0,300.57,214.87
2018,4,13,16,15,747.0,93.5,1.95,18.15,444.5,237.82,160.63
2018,4,13,16,30,718.0,89.0,1.7,17.7,393.0,181.4,113.21
2018,4,13,16,45,676.0,83.0,1.45,17.2,339.0,125.77,71.79
2018,4,13,17,0,634.0,77.0,1.2,16.7,285.0,75.22,44.23
2018,4,13,17,15,561.5,68.5,1.2,15.85,228.5,48.57,37.62
2018,4,13,17,30,489.0,60.0,1.2,15.0,172.0,44.11,33.67
2018,4,13,17,45,408.5,51.0,1.2,14.15,128.0,38.97,28.87
2018,4,13,18,0,328.0,42.0,1.2,13.3,84.0,33.63,23.54
2018,4,13,18,15,204.5,28.0,1.25,12.8,50.5,22.02,10.41
2018,4,13,18,30,81.0,14.0,1.3,12.3,17.0,13.34,0.0
2018,4,13,18,45,40.5,7.0,1.3,11.8,8.5,0.0,0.0
2018,4,13,19,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,1.35,9.85,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,1.4,8.95,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,1.35,7.8,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,1.25,6.95,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,1.25,6.8,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,1.3,6.55,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,1.3,6.45,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
