Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,23,19,0,138.0,19.0,3.5,10.3,25.0,15.14,0.0
2018,5,23,19,15,69.0,9.5,3.35,10.1,12.5,9.05,0.0
2018,5,23,19,30,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,5,23,19,45,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,2.95,9.4,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,2.85,9.15,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,2.55,8.7,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,2.05,8.25,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,1.55,7.65,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,1.5,7.55,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,1.5,7.45,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,1.5,7.35,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,1.5,7.25,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,1.55,7.45,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,5,24,4,45,14.0,3.0,1.7,8.0,3.5,0.0,0.0
2018,5,24,5,0,28.0,6.0,1.8,8.3,7.0,10.06,0.0
2018,5,24,5,15,82.5,16.5,2.05,8.9,24.5,40.7,10.85
2018,5,24,5,30,137.0,27.0,2.3,9.5,42.0,75.37,52.11
2018,5,24,5,45,199.5,33.5,2.6,10.1,68.0,110.21,83.55
2018,5,24,6,0,262.0,40.0,2.9,10.7,94.0,152.29,121.28
2018,5,24,6,15,131.0,43.5,2.85,11.1,70.5,106.8,85.96
2018,5,24,6,30,0.0,47.0,2.8,11.5,47.0,43.66,32.15
2018,5,24,6,45,0.0,75.5,2.8,11.9,75.5,70.66,55.27
2018,5,24,7,0,0.0,104.0,2.8,12.3,104.0,98.72,78.84
2018,5,24,7,15,0.5,118.5,2.8,12.75,118.5,113.01,90.45
2018,5,24,7,30,1.0,133.0,2.8,13.2,133.0,127.36,101.94
2018,5,24,7,45,1.5,148.0,2.75,13.65,148.5,142.26,113.72
2018,5,24,8,0,2.0,163.0,2.7,14.1,164.0,157.21,125.39
2018,5,24,8,15,8.5,186.5,2.75,14.6,192.0,185.61,148.05
2018,5,24,8,30,15.0,210.0,2.8,15.1,220.0,214.47,170.73
2018,5,24,8,45,25.5,249.0,2.85,15.55,267.0,273.34,216.96
2018,5,24,9,0,36.0,288.0,2.9,16.0,314.0,324.12,255.88
2018,5,24,9,15,46.5,316.5,2.95,16.5,352.0,363.98,285.75
2018,5,24,9,30,57.0,345.0,3.0,17.0,390.0,404.03,315.36
2018,5,24,9,45,157.5,360.5,3.05,17.45,492.5,530.23,412.18
2018,5,24,10,0,258.0,376.0,3.1,17.9,595.0,658.9,506.92
2018,5,24,10,15,354.0,356.5,3.2,18.25,667.0,734.63,562.33
2018,5,24,10,30,450.0,337.0,3.3,18.6,739.0,822.52,625.17
2018,5,24,10,45,615.5,264.5,3.4,18.95,827.5,916.26,693.54
2018,5,24,11,0,781.0,192.0,3.5,19.3,916.0,999.43,749.49
2018,5,24,11,15,664.5,249.5,3.6,19.5,871.0,942.19,709.74
2018,5,24,11,30,548.0,307.0,3.7,19.7,826.0,874.01,659.89
2018,5,24,11,45,631.5,269.5,3.8,19.95,870.5,910.11,687.32
2018,5,24,12,0,715.0,232.0,3.9,20.2,915.0,940.63,708.71
2018,5,24,12,15,524.0,322.5,4.05,20.25,822.5,830.02,628.35
2018,5,24,12,30,333.0,413.0,4.2,20.3,730.0,718.65,545.08
2018,5,24,12,45,212.0,426.5,4.35,20.35,627.5,604.61,460.92
2018,5,24,13,0,91.0,440.0,4.5,20.4,525.0,497.51,379.71
2018,5,24,13,15,252.0,383.0,4.65,20.15,612.5,579.24,446.35
2018,5,24,13,30,413.0,326.0,4.8,19.9,700.0,645.01,499.43
2018,5,24,13,45,415.0,341.5,4.95,19.6,709.0,639.91,495.95
2018,5,24,14,0,417.0,357.0,5.1,19.3,718.0,633.04,491.36
2018,5,24,14,15,394.0,351.5,5.2,18.75,683.0,589.48,459.64
2018,5,24,14,30,371.0,346.0,5.3,18.2,648.0,547.51,428.67
2018,5,24,14,45,300.0,346.5,5.45,17.6,583.5,484.01,380.32
2018,5,24,15,0,229.0,347.0,5.6,17.0,519.0,429.29,338.19
2018,5,24,15,15,150.0,318.5,5.6,17.0,428.5,351.44,277.09
2018,5,24,15,30,71.0,290.0,5.6,17.0,338.0,285.71,225.48
2018,5,24,15,45,72.0,265.5,5.6,15.7,311.5,258.98,205.37
2018,5,24,16,0,73.0,241.0,5.6,14.4,285.0,232.42,184.86
2018,5,24,16,15,105.5,221.0,5.45,14.0,278.5,213.08,168.23
2018,5,24,16,30,138.0,201.0,5.3,13.6,272.0,194.43,151.56
2018,5,24,16,45,246.0,174.0,5.2,13.2,284.5,172.18,128.53
2018,5,24,17,0,354.0,147.0,5.1,12.8,297.0,137.43,97.0
2018,5,24,17,15,385.5,124.0,4.95,12.55,268.0,96.85,70.42
2018,5,24,17,30,417.0,101.0,4.8,12.3,239.0,71.08,58.31
2018,5,24,17,45,383.0,89.0,4.65,12.1,199.0,64.14,52.16
2018,5,24,18,0,349.0,77.0,4.5,11.9,159.0,56.81,45.47
2018,5,24,18,15,283.0,65.5,4.25,11.65,121.5,49.44,38.52
2018,5,24,18,30,217.0,54.0,4.0,11.4,84.0,41.73,31.0
2018,5,24,18,45,133.5,37.0,3.8,11.2,53.0,30.07,18.8
2018,5,24,19,0,50.0,20.0,3.6,11.0,22.0,16.6,0.0
2018,5,24,19,15,25.0,10.0,3.45,10.9,11.0,9.53,0.0
2018,5,24,19,30,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,5,24,19,45,0.0,0.0,3.15,10.75,0.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,2.95,10.6,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,2.9,10.45,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,2.95,10.35,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,2.95,10.3,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,2.9,10.25,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,2.85,10.15,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,2.8,10.05,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,2.75,9.95,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,2.6,9.85,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,1.85,9.45,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,1.25,9.15,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,5,25,4,45,2.0,3.5,1.35,9.5,3.5,0.0,0.0
2018,5,25,5,0,4.0,7.0,1.4,9.7,7.0,7.29,0.0
2018,5,25,5,15,29.0,19.5,1.65,10.0,22.5,27.4,7.07
2018,5,25,5,30,54.0,32.0,1.9,10.3,38.0,50.02,33.86
2018,5,25,5,45,78.0,46.5,2.15,10.6,60.0,76.07,57.3
2018,5,25,6,0,102.0,61.0,2.4,10.9,82.0,104.66,82.83
2018,5,25,6,15,92.5,80.0,2.45,11.25,103.0,126.38,102.56
2018,5,25,6,30,83.0,99.0,2.5,11.6,124.0,146.85,120.51
2018,5,25,6,45,73.5,120.0,2.6,11.9,145.0,161.44,132.91
2018,5,25,7,0,64.0,141.0,2.7,12.2,166.0,181.07,149.01
2018,5,25,7,15,107.0,173.0,2.65,12.65,222.0,253.92,209.26
2018,5,25,7,30,150.0,205.0,2.6,13.1,278.0,322.78,264.72
2018,5,25,7,45,106.5,214.5,2.6,13.55,269.0,306.68,249.56
2018,5,25,8,0,63.0,224.0,2.6,14.0,260.0,276.45,223.27
2018,5,25,8,15,87.0,258.0,2.6,14.45,312.5,333.88,268.47
2018,5,25,8,30,111.0,292.0,2.6,14.9,365.0,404.2,322.24
2018,5,25,8,45,128.5,315.5,2.65,15.4,405.5,447.37,354.08
2018,5,25,9,0,146.0,339.0,2.7,15.9,446.0,491.01,385.87
2018,5,25,9,15,194.0,349.5,2.7,16.2,499.5,549.1,429.22
2018,5,25,9,30,242.0,360.0,2.7,16.5,553.0,621.33,481.78
2018,5,25,9,45,139.0,345.5,2.75,16.75,457.5,496.04,385.52
2018,5,25,10,0,36.0,331.0,2.8,17.0,362.0,367.38,285.06
2018,5,25,10,15,25.5,292.5,2.85,17.1,314.5,316.21,245.88
2018,5,25,10,30,15.0,254.0,2.9,17.2,267.0,257.09,199.82
2018,5,25,10,45,13.5,245.0,2.95,17.3,257.0,246.55,191.53
2018,5,25,11,0,12.0,236.0,3.0,17.4,247.0,236.04,183.14
2018,5,25,11,15,10.5,220.5,3.05,17.55,230.5,219.29,169.89
2018,5,25,11,30,9.0,205.0,3.1,17.7,214.0,202.64,156.71
2018,5,25,11,45,5.5,170.5,3.2,17.85,176.0,166.0,127.75
2018,5,25,12,0,2.0,136.0,3.3,18.0,138.0,129.71,98.88
2018,5,25,12,15,4.0,153.0,3.4,18.1,157.0,147.53,113.11
2018,5,25,12,30,6.0,170.0,3.5,18.2,176.0,165.19,127.09
2018,5,25,12,45,12.5,225.5,3.6,18.3,237.5,222.98,172.57
2018,5,25,13,0,19.0,281.0,3.7,18.4,299.0,280.05,216.83
2018,5,25,13,15,28.0,311.5,3.75,18.3,337.5,317.56,245.95
2018,5,25,13,30,37.0,342.0,3.8,18.2,376.0,350.45,271.42
2018,5,25,13,45,42.0,323.5,3.9,18.1,361.0,333.67,259.08
2018,5,25,14,0,47.0,305.0,4.0,18.0,346.0,316.67,246.63
2018,5,25,14,15,128.0,304.5,4.05,17.9,410.0,367.58,288.0
2018,5,25,14,30,209.0,304.0,4.1,17.8,474.0,408.19,320.4
2018,5,25,14,45,207.0,310.5,4.15,17.7,472.5,398.75,312.71
2018,5,25,15,0,205.0,317.0,4.2,17.6,471.0,391.45,306.74
2018,5,25,15,15,192.5,309.0,4.2,17.6,447.5,364.24,285.18
2018,5,25,15,30,180.0,301.0,4.2,17.6,424.0,337.94,264.23
2018,5,25,15,45,245.0,268.0,4.15,17.1,423.0,317.56,247.25
2018,5,25,16,0,310.0,235.0,4.1,16.6,422.0,294.01,226.26
2018,5,25,16,15,346.5,211.0,4.0,16.3,403.5,263.08,198.67
2018,5,25,16,30,383.0,187.0,3.9,16.0,385.0,223.26,163.38
2018,5,25,16,45,419.5,159.5,3.85,15.7,356.0,181.17,126.77
2018,5,25,17,0,456.0,132.0,3.8,15.4,327.0,135.41,90.09
2018,5,25,17,15,486.5,111.0,3.7,15.0,294.5,90.79,62.43
2018,5,25,17,30,517.0,90.0,3.6,14.6,262.0,62.8,50.43
2018,5,25,17,45,485.5,79.0,3.45,14.25,219.0,56.92,45.31
2018,5,25,18,0,454.0,68.0,3.3,13.9,176.0,50.62,39.62
2018,5,25,18,15,390.0,58.0,3.15,13.55,135.0,44.76,34.12
2018,5,25,18,30,326.0,48.0,3.0,13.2,94.0,36.95,26.67
2018,5,25,18,45,219.0,34.5,2.8,12.85,60.5,27.04,16.43
2018,5,25,19,0,112.0,21.0,2.6,12.5,27.0,16.72,0.0
2018,5,25,19,15,56.0,10.5,2.5,12.25,13.5,10.01,0.0
2018,5,25,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,5,25,19,45,0.0,0.0,2.3,11.75,0.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,2.15,11.3,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,1.85,10.6,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,1.75,10.4,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,1.65,10.2,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,1.55,9.9,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,1.5,9.95,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,1.55,10.05,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,1.6,10.35,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,1.6,10.45,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,1.55,10.45,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,1.25,10.4,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,5,26,4,45,3.0,3.0,1.5,10.7,3.0,0.0,0.0
2018,5,26,5,0,6.0,6.0,1.6,10.8,6.0,6.65,0.0
2018,5,26,5,15,3.0,15.0,1.7,11.1,15.0,14.55,1.86
2018,5,26,5,30,0.0,24.0,1.8,11.4,24.0,22.28,12.66
2018,5,26,5,45,0.0,39.0,1.95,11.7,39.0,36.46,25.31
2018,5,26,6,0,0.0,54.0,2.1,12.0,54.0,51.0,38.11
2018,5,26,6,15,0.5,65.5,2.1,12.4,65.5,62.09,47.78
2018,5,26,6,30,1.0,77.0,2.1,12.8,77.0,73.25,57.31
2018,5,26,6,45,9.5,108.5,2.05,13.2,112.0,109.38,87.83
2018,5,26,7,0,18.0,140.0,2.0,13.6,147.0,146.54,118.65
2018,5,26,7,15,12.0,135.0,1.95,13.9,140.0,137.11,110.2
2018,5,26,7,30,6.0,130.0,1.9,14.2,133.0,127.7,101.81
2018,5,26,7,45,3.0,114.0,1.85,14.55,115.5,109.46,86.22
2018,5,26,8,0,0.0,98.0,1.8,14.9,98.0,91.55,70.95
2018,5,26,8,15,2.0,131.5,1.7,15.25,133.0,125.6,98.65
2018,5,26,8,30,4.0,165.0,1.6,15.6,168.0,160.09,126.1
2018,5,26,8,45,5.5,175.5,1.55,16.0,179.5,171.6,134.73
2018,5,26,9,0,7.0,186.0,1.5,16.4,191.0,183.19,143.42
2018,5,26,9,15,7.0,191.0,1.5,16.85,196.5,188.03,146.65
2018,5,26,9,30,7.0,196.0,1.5,17.3,202.0,192.87,149.9
2018,5,26,9,45,85.0,209.0,1.5,17.75,281.5,298.9,234.87
2018,5,26,10,0,163.0,222.0,1.5,18.2,361.0,400.07,312.77
2018,5,26,10,15,123.0,262.0,1.5,18.65,368.5,392.83,304.01
2018,5,26,10,30,83.0,302.0,1.5,19.1,376.0,394.12,302.2
2018,5,26,10,45,145.5,298.5,1.55,19.5,432.0,452.34,346.74
2018,5,26,11,0,208.0,295.0,1.6,19.9,488.0,519.93,396.65
2018,5,26,11,15,173.5,339.5,1.7,20.2,502.0,518.54,393.19
2018,5,26,11,30,139.0,384.0,1.8,20.5,516.0,525.85,396.38
2018,5,26,11,45,472.0,278.0,1.9,20.8,729.5,759.76,570.24
2018,5,26,12,0,805.0,172.0,2.0,21.1,943.0,962.8,707.37
2018,5,26,12,15,821.5,163.5,2.15,21.25,948.5,952.47,699.68
2018,5,26,12,30,838.0,155.0,2.3,21.4,954.0,931.73,687.39
2018,5,26,12,45,871.0,140.5,2.45,21.55,963.5,924.89,684.28
2018,5,26,13,0,904.0,126.0,2.6,21.7,973.0,913.46,677.96
2018,5,26,13,15,900.0,125.5,2.7,21.85,955.5,879.18,655.87
2018,5,26,13,30,896.0,125.0,2.8,22.0,938.0,842.43,632.06
2018,5,26,13,45,890.0,125.0,2.95,22.15,914.5,802.28,605.93
2018,5,26,14,0,884.0,125.0,3.1,22.3,891.0,760.13,578.01
2018,5,26,14,15,875.5,123.5,3.2,22.3,860.0,713.13,545.03
2018,5,26,14,30,867.0,122.0,3.3,22.3,829.0,664.78,509.52
2018,5,26,14,45,855.5,120.5,3.4,22.25,792.0,613.53,470.96
2018,5,26,15,0,844.0,119.0,3.5,22.2,755.0,559.49,429.22
2018,5,26,15,15,830.5,116.5,3.5,22.2,713.5,504.79,385.4
2018,5,26,15,30,817.0,114.0,3.5,22.2,672.0,450.25,340.45
2018,5,26,15,45,788.0,113.5,3.65,21.85,621.5,392.05,292.26
2018,5,26,16,0,759.0,113.0,3.8,21.5,571.0,336.22,244.82
2018,5,26,16,15,746.5,107.5,3.85,21.1,527.0,283.04,198.4
2018,5,26,16,30,734.0,102.0,3.9,20.7,483.0,226.39,149.43
2018,5,26,16,45,705.0,97.0,3.95,20.25,432.5,173.14,105.8
2018,5,26,17,0,676.0,92.0,4.0,19.8,382.0,123.21,69.83
2018,5,26,17,15,635.0,86.5,4.05,19.1,331.0,76.03,45.98
2018,5,26,17,30,594.0,81.0,4.1,18.4,280.0,55.48,43.25
2018,5,26,17,45,537.0,74.5,4.15,17.75,231.5,53.05,41.26
2018,5,26,18,0,480.0,68.0,4.2,17.1,183.0,50.53,39.02
2018,5,26,18,15,395.5,58.5,4.25,16.25,138.5,45.09,34.03
2018,5,26,18,30,311.0,49.0,4.3,15.4,94.0,37.68,27.06
2018,5,26,18,45,203.0,35.5,4.35,14.55,60.5,27.8,17.07
2018,5,26,19,0,95.0,22.0,4.4,13.7,27.0,18.21,0.0
2018,5,26,19,15,47.5,11.0,4.35,13.3,13.5,10.48,0.0
2018,5,26,19,30,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,5,26,19,45,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,4.15,11.95,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,3.85,11.6,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,3.55,11.3,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,3.1,10.95,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,2.9,10.85,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,2.7,10.75,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,1.75,9.8,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,1.45,9.4,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,1.35,9.2,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,1.25,9.2,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,5,27,4,45,26.5,6.0,1.4,9.8,6.5,0.0,0.0
2018,5,27,5,0,53.0,12.0,1.5,10.1,13.0,19.7,0.0
2018,5,27,5,15,161.5,26.0,1.65,10.7,42.0,69.5,28.58
2018,5,27,5,30,270.0,40.0,1.8,11.3,71.0,126.83,89.84
2018,5,27,5,45,364.0,49.5,1.95,11.95,113.0,184.5,140.82
2018,5,27,6,0,458.0,59.0,2.1,12.6,155.0,252.21,200.02
2018,5,27,6,15,523.0,66.0,2.05,13.45,203.5,314.45,254.21
2018,5,27,6,30,588.0,73.0,2.0,14.3,252.0,382.86,311.77
2018,5,27,6,45,621.5,79.0,1.9,15.15,299.5,438.93,357.43
2018,5,27,7,0,655.0,85.0,1.8,16.0,347.0,497.2,402.82
2018,5,27,7,15,605.0,110.5,1.9,16.8,377.5,525.87,423.63
2018,5,27,7,30,555.0,136.0,2.0,17.6,408.0,547.73,438.32
2018,5,27,7,45,575.0,145.5,2.05,18.35,453.5,597.48,474.11
2018,5,27,8,0,595.0,155.0,2.1,19.1,499.0,647.22,508.67
2018,5,27,8,15,696.5,133.5,2.2,19.7,568.5,728.58,566.42
2018,5,27,8,30,798.0,112.0,2.3,20.3,638.0,811.25,621.76
2018,5,27,8,45,831.5,107.0,2.35,20.95,686.5,860.12,651.97
2018,5,27,9,0,865.0,102.0,2.4,21.6,735.0,901.46,676.85
2018,5,27,9,15,876.0,103.0,2.45,22.2,773.0,934.0,695.72
2018,5,27,9,30,887.0,104.0,2.5,22.8,811.0,963.96,712.79
2018,5,27,9,45,895.0,105.0,2.55,23.4,843.5,988.22,726.05
2018,5,27,10,0,903.0,106.0,2.6,24.0,876.0,1009.42,737.32
2018,5,27,10,15,909.0,107.0,2.6,24.5,902.0,1025.43,745.07
2018,5,27,10,30,915.0,108.0,2.6,25.0,928.0,1038.07,750.74
2018,5,27,10,45,919.5,108.0,2.65,25.45,947.5,1044.7,753.34
2018,5,27,11,0,924.0,108.0,2.7,25.9,967.0,1047.82,753.86
2018,5,27,11,15,926.5,108.5,2.8,26.3,979.5,1045.89,751.96
2018,5,27,11,30,929.0,109.0,2.9,26.7,992.0,1040.42,747.92
2018,5,27,11,45,930.0,109.5,2.95,27.05,997.0,1029.95,740.5
2018,5,27,12,0,931.0,110.0,3.0,27.4,1002.0,1016.04,731.02
2018,5,27,12,15,931.0,109.5,3.05,27.65,999.5,996.83,718.52
2018,5,27,12,30,931.0,109.0,3.1,27.9,997.0,974.4,704.01
2018,5,27,12,45,930.0,108.0,3.2,28.15,987.5,947.45,686.94
2018,5,27,13,0,929.0,107.0,3.3,28.4,978.0,917.51,667.85
2018,5,27,13,15,926.5,105.5,3.35,28.55,961.0,882.95,645.56
2018,5,27,13,30,924.0,104.0,3.4,28.7,944.0,845.76,621.38
2018,5,27,13,45,919.5,103.5,3.45,28.85,920.5,805.47,594.93
2018,5,27,14,0,915.0,103.0,3.5,29.0,897.0,762.99,566.75
2018,5,27,14,15,909.0,101.0,3.5,28.95,866.5,716.12,535.01
2018,5,27,14,30,903.0,99.0,3.5,28.9,836.0,667.61,499.87
2018,5,27,14,45,895.0,97.0,3.55,28.9,800.5,616.49,461.97
2018,5,27,15,0,887.0,95.0,3.6,28.9,765.0,564.35,422.22
2018,5,27,15,15,875.5,93.0,3.6,28.9,723.5,509.72,379.34
2018,5,27,15,30,864.0,91.0,3.6,28.9,682.0,454.89,335.04
2018,5,27,15,45,849.0,88.5,3.55,28.5,636.5,398.37,288.67
2018,5,27,16,0,834.0,86.0,3.5,28.1,591.0,342.51,241.61
2018,5,27,16,15,814.0,83.5,3.45,27.7,542.5,281.11,189.78
2018,5,27,16,30,794.0,81.0,3.4,27.3,494.0,226.27,143.19
2018,5,27,16,45,767.0,78.0,3.4,26.85,443.5,171.99,99.47
2018,5,27,17,0,740.0,75.0,3.4,26.4,393.0,120.76,63.36
2018,5,27,17,15,703.5,70.5,3.4,25.5,342.0,71.25,39.06
2018,5,27,17,30,667.0,66.0,3.4,24.6,291.0,43.91,32.21
2018,5,27,17,45,615.0,61.0,3.45,23.7,241.5,42.1,30.81
2018,5,27,18,0,563.0,56.0,3.5,22.8,192.0,40.21,29.21
2018,5,27,18,15,485.0,49.0,3.55,21.7,146.5,36.5,25.88
2018,5,27,18,30,407.0,42.0,3.6,20.6,101.0,32.66,22.22
2018,5,27,18,45,287.5,31.5,3.7,19.45,65.5,25.26,14.78
2018,5,27,19,0,168.0,21.0,3.8,18.3,30.0,16.68,0.0
2018,5,27,19,15,84.0,10.5,3.85,17.6,15.0,10.01,0.0
2018,5,27,19,30,0.0,0.0,3.9,16.9,0.0,0.0,0.0
2018,5,27,19,45,0.0,0.0,3.9,16.2,0.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,3.4,14.15,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,2.5,13.25,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,2.15,12.95,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,1.85,12.65,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,1.6,12.35,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,1.45,12.05,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,1.35,11.8,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,1.25,11.6,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,1.35,11.15,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,5,28,4,45,51.5,6.0,1.65,11.7,7.5,0.0,0.0
2018,5,28,5,0,103.0,12.0,1.8,12.0,15.0,27.52,0.0
2018,5,28,5,15,235.0,23.0,2.0,12.55,46.0,82.57,35.42
2018,5,28,5,30,367.0,34.0,2.2,13.1,77.0,147.25,102.95
2018,5,28,5,45,454.5,41.5,2.35,13.7,120.0,205.51,155.28
2018,5,28,6,0,542.0,49.0,2.5,14.3,163.0,273.26,215.07
2018,5,28,6,15,598.5,54.5,2.4,15.1,211.5,334.3,268.61
2018,5,28,6,30,655.0,60.0,2.3,15.9,260.0,399.13,323.41
2018,5,28,6,45,694.0,64.0,2.2,16.75,310.5,459.24,372.33
2018,5,28,7,0,733.0,68.0,2.1,17.6,361.0,521.95,421.09
2018,5,28,7,15,761.0,71.0,2.05,18.6,411.5,578.71,463.18
2018,5,28,7,30,789.0,74.0,2.0,19.6,462.0,636.3,504.02
2018,5,28,7,45,809.5,77.5,1.95,20.6,511.5,689.51,538.32
2018,5,28,8,0,830.0,81.0,1.9,21.6,561.0,737.16,567.6
2018,5,28,8,15,846.0,83.0,1.9,22.4,607.5,783.45,595.96
2018,5,28,8,30,862.0,85.0,1.9,23.2,654.0,828.35,622.73
2018,5,28,8,45,874.5,87.5,1.9,24.0,697.0,869.11,646.15
2018,5,28,9,0,887.0,90.0,1.9,24.8,740.0,907.72,667.75
2018,5,28,9,15,895.5,92.5,2.0,25.5,778.0,940.25,686.41
2018,5,28,9,30,904.0,95.0,2.1,26.2,816.0,969.99,703.19
2018,5,28,9,45,910.0,97.0,2.15,26.9,848.0,993.81,715.54
2018,5,28,10,0,916.0,99.0,2.2,27.6,880.0,1014.43,725.89
2018,5,28,10,15,922.0,99.5,2.35,28.15,906.5,1030.13,734.72
2018,5,28,10,30,928.0,100.0,2.5,28.7,933.0,1042.44,741.47
2018,5,28,10,45,933.0,101.0,2.6,29.3,953.5,1050.77,745.15
2018,5,28,11,0,938.0,102.0,2.7,29.9,974.0,1055.53,746.69
2018,5,28,11,15,941.0,102.0,2.75,30.25,987.0,1053.64,744.47
2018,5,28,11,30,944.0,102.0,2.8,30.6,1000.0,1048.15,740.17
2018,5,28,11,45,946.0,102.0,2.8,31.0,1005.5,1038.11,732.55
2018,5,28,12,0,948.0,102.0,2.8,31.4,1011.0,1024.56,722.9
2018,5,28,12,15,947.0,102.0,2.85,31.6,1008.5,1004.7,710.43
2018,5,28,12,30,946.0,102.0,2.9,31.8,1006.0,981.6,695.99
2018,5,28,12,45,943.5,103.0,2.95,32.0,996.5,954.95,679.3
2018,5,28,13,0,941.0,104.0,3.0,32.2,987.0,925.31,660.68
2018,5,28,13,15,938.0,103.0,3.0,32.35,970.0,890.51,638.44
2018,5,28,13,30,935.0,102.0,3.0,32.5,953.0,853.06,614.41
2018,5,28,13,45,930.0,101.0,3.05,32.6,928.5,811.57,587.97
2018,5,28,14,0,925.0,100.0,3.1,32.7,904.0,767.92,559.81
2018,5,28,14,15,918.5,98.5,3.15,32.65,873.5,720.82,528.99
2018,5,28,14,30,912.0,97.0,3.2,32.6,843.0,672.09,494.6
2018,5,28,14,45,903.0,96.0,3.25,32.6,807.0,620.92,457.4
2018,5,28,15,0,894.0,95.0,3.3,32.6,771.0,568.8,418.41
2018,5,28,15,15,882.5,93.0,3.3,32.6,729.5,513.86,376.1
2018,5,28,15,30,871.0,91.0,3.3,32.6,688.0,458.72,332.37
2018,5,28,15,45,856.5,88.0,3.3,32.2,642.0,401.62,286.46
2018,5,28,16,0,842.0,85.0,3.3,31.8,596.0,345.14,239.75
2018,5,28,16,15,822.5,82.5,3.3,31.35,547.5,283.44,188.53
2018,5,28,16,30,803.0,80.0,3.3,30.9,499.0,228.26,142.34
2018,5,28,16,45,777.5,76.5,3.25,30.4,448.5,173.3,98.58
2018,5,28,17,0,752.0,73.0,3.2,29.9,398.0,121.2,62.12
2018,5,28,17,15,717.0,69.0,3.15,28.95,347.0,71.46,37.83
2018,5,28,17,30,682.0,65.0,3.1,28.0,296.0,47.45,34.72
2018,5,28,17,45,631.5,60.0,3.0,27.0,246.0,41.27,29.65
2018,5,28,18,0,581.0,55.0,2.9,26.0,196.0,39.33,28.04
2018,5,28,18,15,505.5,48.0,3.0,24.85,150.5,35.56,24.73
2018,5,28,18,30,430.0,41.0,3.1,23.7,105.0,31.65,21.08
2018,5,28,18,45,309.0,31.5,3.2,22.55,68.5,25.17,14.59
2018,5,28,19,0,188.0,22.0,3.3,21.4,32.0,18.34,0.0
2018,5,28,19,15,94.0,11.0,3.45,20.55,16.0,10.48,0.0
2018,5,28,19,30,0.0,0.0,3.6,19.7,0.0,0.0,0.0
2018,5,28,19,45,0.0,0.0,3.75,18.9,0.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,3.9,18.1,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,3.9,17.65,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,3.9,17.2,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,3.9,16.75,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,3.9,16.3,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,3.8,16.1,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,3.65,15.65,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,3.55,15.25,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,3.4,14.95,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,3.2,14.65,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,3.05,14.35,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,2.9,14.05,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,2.5,13.55,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,2.15,13.1,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,2.05,12.9,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,2.05,12.75,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,5,29,4,45,51.5,6.5,2.9,12.8,8.0,0.0,0.0
2018,5,29,5,0,103.0,13.0,3.1,12.9,16.0,28.49,0.0
2018,5,29,5,15,235.0,24.0,3.15,13.45,47.0,83.76,37.51
2018,5,29,5,30,367.0,35.0,3.2,14.0,78.0,148.25,103.69
2018,5,29,5,45,454.5,42.0,3.3,14.5,121.0,206.02,155.6
2018,5,29,6,0,542.0,49.0,3.4,15.0,164.0,273.2,215.04
2018,5,29,6,15,598.5,54.5,3.35,15.85,212.5,334.21,268.75
2018,5,29,6,30,655.0,60.0,3.3,16.7,261.0,399.04,323.89
2018,5,29,6,45,694.5,64.0,3.25,17.55,312.0,459.39,373.54
2018,5,29,7,0,734.0,68.0,3.2,18.4,363.0,522.38,423.27
2018,5,29,7,15,761.5,71.5,3.15,19.25,413.5,579.42,466.48
2018,5,29,7,30,789.0,75.0,3.1,20.1,464.0,637.25,508.57
2018,5,29,7,45,810.0,77.5,3.05,21.0,513.0,689.64,543.27
2018,5,29,8,0,831.0,80.0,3.0,21.9,562.0,736.54,573.05
2018,5,29,8,15,846.5,83.0,2.95,22.7,608.5,783.59,602.41
2018,5,29,8,30,862.0,86.0,2.9,23.5,655.0,829.22,630.06
2018,5,29,8,45,873.5,88.5,2.9,24.3,697.5,869.08,653.48
2018,5,29,9,0,885.0,91.0,2.9,25.1,740.0,906.75,675.05
2018,5,29,9,15,895.5,91.5,2.9,25.75,778.0,938.85,692.99
2018,5,29,9,30,906.0,92.0,2.9,26.4,816.0,968.31,709.03
2018,5,29,9,45,914.5,92.5,2.9,27.05,848.5,992.98,721.83
2018,5,29,10,0,923.0,93.0,2.9,27.7,881.0,1014.56,732.6
2018,5,29,10,15,928.0,94.0,2.95,28.2,907.0,1029.96,740.3
2018,5,29,10,30,933.0,95.0,3.0,28.7,933.0,1041.91,745.93
2018,5,29,10,45,936.5,96.0,3.05,29.15,952.5,1048.84,748.62
2018,5,29,11,0,940.0,97.0,3.1,29.6,972.0,1052.18,749.19
2018,5,29,11,15,942.0,97.5,3.2,29.95,984.0,1049.88,747.07
2018,5,29,11,30,944.0,98.0,3.3,30.3,996.0,1043.99,742.81
2018,5,29,11,45,945.0,98.0,3.35,30.6,1001.0,1033.04,735.22
2018,5,29,12,0,946.0,98.0,3.4,30.9,1006.0,1018.63,725.56
2018,5,29,12,15,944.5,99.5,3.5,30.95,1004.0,999.91,714.32
2018,5,29,12,30,943.0,101.0,3.6,31.0,1002.0,977.93,701.0
2018,5,29,12,45,939.5,102.0,3.75,31.1,992.0,950.53,684.29
2018,5,29,13,0,936.0,103.0,3.9,31.2,982.0,920.2,665.56
2018,5,29,13,15,933.0,102.5,4.05,31.0,965.5,886.1,644.95
2018,5,29,13,30,930.0,102.0,4.2,30.8,949.0,849.36,622.3
2018,5,29,13,45,926.0,101.0,4.35,30.65,925.5,808.9,596.69
2018,5,29,14,0,922.0,100.0,4.5,30.5,902.0,766.2,569.19
2018,5,29,14,15,916.5,98.5,4.65,30.15,872.5,719.98,539.05
2018,5,29,14,30,911.0,97.0,4.8,29.8,843.0,672.04,505.23
2018,5,29,14,45,903.0,95.5,4.9,29.45,807.5,621.12,467.92
2018,5,29,15,0,895.0,94.0,5.0,29.1,772.0,569.16,428.58
2018,5,29,15,15,884.0,92.0,5.0,29.1,731.0,514.48,385.15
2018,5,29,15,30,873.0,90.0,5.0,29.1,690.0,459.53,340.29
2018,5,29,15,45,860.5,88.0,5.2,27.8,646.0,404.0,295.54
2018,5,29,16,0,848.0,86.0,5.4,26.5,602.0,348.83,249.39
2018,5,29,16,15,832.5,82.5,5.45,25.5,554.5,287.04,196.73
2018,5,29,16,30,817.0,79.0,5.5,24.5,507.0,231.31,148.71
2018,5,29,16,45,793.5,76.0,5.55,23.55,457.0,176.29,103.45
2018,5,29,17,0,770.0,73.0,5.6,22.6,407.0,123.88,65.48
2018,5,29,17,15,736.0,69.0,5.6,21.45,355.5,73.13,39.56
2018,5,29,17,30,702.0,65.0,5.6,20.3,304.0,47.42,35.89
2018,5,29,17,45,653.0,60.5,5.6,19.15,254.0,41.64,31.01
2018,5,29,18,0,604.0,56.0,5.6,18.0,204.0,40.12,29.74
2018,5,29,18,15,527.0,49.0,5.55,17.05,157.0,36.37,26.33
2018,5,29,18,30,450.0,42.0,5.5,16.1,110.0,32.48,22.57
2018,5,29,18,45,324.5,33.0,5.4,15.2,72.5,26.51,16.36
2018,5,29,19,0,199.0,24.0,5.3,14.3,35.0,20.28,0.0
2018,5,29,19,15,99.5,12.0,5.3,13.85,17.5,11.44,0.0
2018,5,29,19,30,0.0,0.0,5.3,13.4,0.0,0.0,0.0
2018,5,29,19,45,0.0,0.0,5.25,12.95,0.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,5.15,12.3,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,5.1,12.1,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,5.0,11.95,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,4.9,11.8,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,4.85,11.7,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,4.8,11.6,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,4.75,11.45,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,4.7,11.3,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,4.65,11.2,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,4.6,11.1,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,4.5,10.9,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,4.5,10.8,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,4.5,10.7,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,4.45,10.6,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,4.4,10.4,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,4.4,10.3,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,4.4,10.2,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,4.4,10.1,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,4.5,9.9,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,4.5,9.75,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,4.5,9.6,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,4.55,9.6,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,4.6,9.6,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,4.65,9.55,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,4.8,9.5,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,4.85,9.65,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,4.9,9.8,0.0,0.0,0.0
2018,5,30,4,45,20.0,6.0,5.0,9.95,6.5,0.0,0.0
2018,5,30,5,0,40.0,12.0,5.1,10.1,13.0,17.7,0.0
2018,5,30,5,15,104.0,26.0,5.2,10.4,36.5,54.15,24.86
2018,5,30,5,30,168.0,40.0,5.3,10.7,60.0,99.11,71.12
2018,5,30,5,45,209.0,55.5,5.4,11.0,92.0,139.24,107.77
2018,5,30,6,0,250.0,71.0,5.5,11.3,124.0,183.93,148.16
2018,5,30,6,15,315.5,83.5,5.6,11.6,168.5,240.24,198.01
2018,5,30,6,30,381.0,96.0,5.7,11.9,213.0,303.26,253.07
2018,5,30,6,45,350.0,118.0,5.75,12.2,240.5,330.99,277.34
2018,5,30,7,0,319.0,140.0,5.8,12.5,268.0,345.72,289.82
2018,5,30,7,15,245.0,172.0,5.85,12.75,278.0,349.07,291.2
2018,5,30,7,30,171.0,204.0,5.9,13.0,288.0,335.2,277.75
2018,5,30,7,45,125.0,225.5,5.9,13.25,290.5,331.65,272.88
2018,5,30,8,0,79.0,247.0,5.9,13.5,293.0,313.49,255.93
2018,5,30,8,15,141.0,272.5,5.95,13.7,362.5,403.61,329.19
2018,5,30,8,30,203.0,298.0,6.0,13.9,432.0,487.39,395.92
2018,5,30,8,45,227.0,316.0,6.0,14.05,475.0,533.08,430.89
2018,5,30,9,0,251.0,334.0,6.0,14.2,518.0,591.56,475.18
2018,5,30,9,15,349.0,323.0,6.0,14.4,593.5,675.7,541.02
2018,5,30,9,30,447.0,312.0,6.0,14.6,669.0,775.21,616.68
2018,5,30,9,45,532.0,288.5,6.05,14.8,730.5,840.15,665.77
2018,5,30,10,0,617.0,265.0,6.1,15.0,792.0,908.65,716.84
2018,5,30,10,15,553.0,294.0,6.1,15.5,777.0,877.66,689.86
2018,5,30,10,30,489.0,323.0,6.1,16.0,762.0,845.76,662.69
2018,5,30,10,45,272.0,350.0,6.1,16.45,595.0,643.47,505.93
2018,5,30,11,0,55.0,377.0,6.1,16.9,428.0,428.92,335.09
2018,5,30,11,15,169.5,411.5,6.15,17.3,572.0,587.6,459.14
2018,5,30,11,30,284.0,446.0,6.2,17.7,716.0,741.78,574.85
2018,5,30,11,45,426.5,388.0,6.25,18.1,796.5,824.02,637.94
2018,5,30,12,0,569.0,330.0,6.3,18.5,877.0,894.45,691.76
2018,5,30,12,15,505.5,363.0,6.35,18.55,848.0,851.29,658.24
2018,5,30,12,30,442.0,396.0,6.4,18.6,819.0,807.67,624.72
2018,5,30,12,45,483.5,372.5,6.5,18.65,831.0,806.49,625.6
2018,5,30,13,0,525.0,349.0,6.6,18.7,843.0,801.74,623.61
2018,5,30,13,15,524.5,341.5,6.65,18.55,827.5,772.62,602.83
2018,5,30,13,30,524.0,334.0,6.7,18.4,812.0,742.07,580.85
2018,5,30,13,45,555.0,310.0,6.75,18.2,804.5,719.42,565.41
2018,5,30,14,0,586.0,286.0,6.8,18.0,797.0,693.23,546.89
2018,5,30,14,15,647.0,247.5,6.8,17.7,793.5,670.56,531.23
2018,5,30,14,30,708.0,209.0,6.8,17.4,790.0,641.88,510.21
2018,5,30,14,45,783.0,165.0,6.85,17.15,781.0,611.64,487.1
2018,5,30,15,0,858.0,121.0,6.9,16.9,772.0,571.42,454.9
2018,5,30,15,15,845.0,118.0,6.9,16.9,730.0,515.98,408.21
2018,5,30,15,30,832.0,115.0,6.9,16.9,688.0,460.63,360.45
2018,5,30,15,45,816.5,112.0,6.9,16.2,643.0,404.66,311.93
2018,5,30,16,0,801.0,109.0,6.9,15.5,598.0,349.54,262.89
2018,5,30,16,15,778.5,106.5,6.85,15.1,549.5,294.09,212.83
2018,5,30,16,30,756.0,104.0,6.8,14.7,501.0,236.19,161.23
2018,5,30,16,45,724.5,100.0,6.75,14.3,449.5,182.13,115.28
2018,5,30,17,0,693.0,96.0,6.7,13.9,398.0,131.65,77.34
2018,5,30,17,15,648.0,92.5,6.6,13.45,346.5,84.88,52.3
2018,5,30,17,30,603.0,89.0,6.5,13.0,295.0,61.53,49.62
2018,5,30,17,45,536.5,83.0,6.4,12.5,244.0,59.82,48.22
2018,5,30,18,0,470.0,77.0,6.3,12.0,193.0,56.66,45.37
2018,5,30,18,15,374.5,67.0,6.1,11.6,146.0,50.37,39.47
2018,5,30,18,30,279.0,57.0,5.9,11.2,99.0,43.83,33.1
2018,5,30,18,45,177.5,41.5,5.7,10.8,65.0,32.5,21.87
2018,5,30,19,0,76.0,26.0,5.5,10.4,31.0,21.34,1.67
2018,5,30,19,15,38.0,13.0,5.45,10.3,15.5,12.39,0.0
2018,5,30,19,30,0.0,0.0,5.4,10.2,0.0,0.0,0.0
2018,5,30,19,45,0.0,0.0,5.35,10.05,0.0,0.0,0.0
2018,5,30,20,0,0.0,0.0,5.3,9.9,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,5.3,9.95,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,5.15,10.05,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,5.1,10.1,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,5.05,10.1,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,5.0,10.1,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,4.95,10.15,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,4.9,10.2,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,4.9,10.2,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,4.9,10.2,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,4.9,10.25,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,4.9,10.3,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,4.85,10.35,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,4.8,10.4,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,4.8,10.4,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,4.8,10.4,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,4.8,10.4,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,4.8,10.4,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,4.8,10.4,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,4.8,10.4,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,4.8,10.35,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,4.8,10.3,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,4.75,10.25,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,4.7,10.2,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,4.65,10.15,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,4.6,10.1,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,4.5,10.1,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,4.4,10.1,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,4.3,10.05,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2018,5,31,4,45,3.0,4.5,4.35,10.05,4.5,0.0,0.0
2018,5,31,5,0,6.0,9.0,4.4,10.1,9.0,9.52,0.0
2018,5,31,5,15,26.0,25.0,4.4,10.3,27.5,33.46,14.81
2018,5,31,5,30,46.0,41.0,4.4,10.5,46.0,58.42,41.38
2018,5,31,5,45,78.0,57.0,4.4,10.65,71.5,88.06,67.59
2018,5,31,6,0,110.0,73.0,4.4,10.8,97.0,121.17,96.96
2018,5,31,6,15,133.5,93.5,4.45,11.15,130.0,159.21,130.51
2018,5,31,6,30,157.0,114.0,4.5,11.5,163.0,199.51,165.53
2018,5,31,6,45,183.0,135.5,4.5,11.85,202.0,244.47,203.82
2018,5,31,7,0,209.0,157.0,4.5,12.2,241.0,299.87,249.92
2018,5,31,7,15,297.0,166.0,4.5,12.65,303.0,375.33,312.46
2018,5,31,7,30,385.0,175.0,4.5,13.1,365.0,468.66,387.73
2018,5,31,7,45,549.0,152.0,4.45,13.55,454.0,579.66,476.73
2018,5,31,8,0,713.0,129.0,4.4,14.0,543.0,708.55,575.84
2018,5,31,8,15,697.5,145.0,4.45,14.45,577.5,741.04,597.16
2018,5,31,8,30,682.0,161.0,4.5,14.9,612.0,770.05,616.2
2018,5,31,8,45,760.0,142.0,4.5,15.35,675.5,834.84,661.05
2018,5,31,9,0,838.0,123.0,4.5,15.8,739.0,906.13,709.37
2018,5,31,9,15,853.0,122.5,4.55,16.2,777.5,940.2,730.9
2018,5,31,9,30,868.0,122.0,4.6,16.6,816.0,964.16,745.44
2018,5,31,9,45,881.5,120.5,4.65,16.95,850.0,990.65,761.95
2018,5,31,10,0,895.0,119.0,4.7,17.3,884.0,1014.35,776.47
2018,5,31,10,15,902.0,120.0,4.75,17.55,911.0,1031.21,786.63
2018,5,31,10,30,909.0,121.0,4.8,17.8,938.0,1044.76,794.63
2018,5,31,10,45,914.0,121.0,4.9,18.0,958.0,1051.85,798.95
2018,5,31,11,0,919.0,121.0,5.0,18.2,978.0,1055.46,801.03
2018,5,31,11,15,922.0,122.0,5.05,18.3,991.0,1054.54,800.04
2018,5,31,11,30,925.0,123.0,5.1,18.4,1004.0,1050.09,796.77
2018,5,31,11,45,926.5,123.0,5.15,18.55,1009.5,1039.67,789.38
2018,5,31,12,0,928.0,123.0,5.2,18.7,1015.0,1025.83,779.77
2018,5,31,12,15,922.5,126.5,5.25,18.7,1011.5,1005.38,766.13
2018,5,31,12,30,917.0,130.0,5.3,18.7,1008.0,981.88,750.43
2018,5,31,12,45,909.5,133.0,5.35,18.7,996.5,953.22,731.1
2018,5,31,13,0,902.0,136.0,5.4,18.7,985.0,921.93,709.87
2018,5,31,13,15,898.0,135.5,5.4,18.65,968.0,887.93,686.46
2018,5,31,13,30,894.0,135.0,5.4,18.6,951.0,851.46,661.19
2018,5,31,13,45,889.0,134.0,5.35,18.55,927.5,811.47,632.97
2018,5,31,14,0,884.0,133.0,5.3,18.5,904.0,769.43,603.09
2018,5,31,14,15,876.0,131.5,5.3,18.35,873.5,723.0,568.79
2018,5,31,14,30,868.0,130.0,5.3,18.2,843.0,675.17,532.11
2018,5,31,14,45,857.5,128.5,5.3,18.1,806.5,623.4,491.49
2018,5,31,15,0,847.0,127.0,5.3,18.0,770.0,571.51,449.73
2018,5,31,15,15,833.5,124.5,5.3,18.0,728.5,516.85,404.56
2018,5,31,15,30,820.0,122.0,5.3,18.0,687.0,462.34,358.33
2018,5,31,15,45,803.5,118.0,5.2,17.5,641.0,405.77,309.86
2018,5,31,16,0,787.0,114.0,5.1,17.0,595.0,350.2,261.07
2018,5,31,16,15,766.0,110.0,5.05,16.7,546.5,294.65,211.65
2018,5,31,16,30,745.0,106.0,5.0,16.4,498.0,236.42,160.4
2018,5,31,16,45,716.5,101.0,5.0,16.05,447.5,182.64,115.05
2018,5,31,17,0,688.0,96.0,5.0,15.7,397.0,132.11,77.14
2018,5,31,17,15,650.0,90.5,4.9,15.2,346.0,84.28,50.88
2018,5,31,17,30,612.0,85.0,4.8,14.7,295.0,58.16,46.29
2018,5,31,17,45,558.0,77.5,4.7,14.25,245.5,55.02,43.62
2018,5,31,18,0,504.0,70.0,4.6,13.8,196.0,51.69,40.63
2018,5,31,18,15,424.0,61.0,4.4,13.25,150.5,46.76,36.04
2018,5,31,18,30,344.0,52.0,4.2,12.7,105.0,39.85,29.45
2018,5,31,18,45,235.0,39.5,4.0,12.2,70.0,30.86,20.48
2018,5,31,19,0,126.0,27.0,3.8,11.7,35.0,21.51,3.17
2018,5,31,19,15,64.5,14.0,3.65,11.4,18.0,13.34,0.0
2018,5,31,19,30,3.0,1.0,3.5,11.1,1.0,0.0,0.0
2018,5,31,19,45,1.5,0.5,3.4,10.8,0.5,0.0,0.0
2018,5,31,20,0,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,3.15,10.35,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,2.5,9.65,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,2.15,9.35,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,1.65,8.85,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,1.45,8.6,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,1.35,8.4,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,1.25,8.25,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,1.15,7.8,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,1.1,7.35,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,1.15,7.65,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,6,1,4,45,37.0,7.0,1.25,8.35,8.0,0.0,0.0
2018,6,1,5,0,74.0,14.0,1.3,8.7,16.0,24.93,0.0
2018,6,1,5,15,191.5,27.5,1.45,9.4,47.0,78.21,39.39
2018,6,1,5,30,309.0,41.0,1.6,10.1,78.0,138.32,99.11
2018,6,1,5,45,400.0,50.0,1.75,10.75,121.0,196.52,150.78
2018,6,1,6,0,491.0,59.0,1.9,11.4,164.0,264.44,210.48
2018,6,1,6,15,551.5,65.0,1.85,12.05,212.5,325.25,263.85
2018,6,1,6,30,612.0,71.0,1.8,12.7,261.0,391.68,320.14
2018,6,1,6,45,656.0,75.5,1.7,13.3,312.0,452.76,370.13
2018,6,1,7,0,700.0,80.0,1.6,13.9,363.0,517.03,420.51
2018,6,1,7,15,732.0,84.0,1.55,14.8,414.5,574.08,463.06
2018,6,1,7,30,764.0,88.0,1.5,15.7,466.0,634.24,506.11
2018,6,1,7,45,788.0,91.0,1.45,16.65,516.0,688.34,541.72
2018,6,1,8,0,812.0,94.0,1.4,17.6,566.0,742.28,575.47
2018,6,1,8,15,830.0,96.0,1.5,18.45,613.0,789.77,605.49
2018,6,1,8,30,848.0,98.0,1.6,19.3,660.0,830.0,630.05
2018,6,1,8,45,863.0,99.5,1.75,20.2,703.5,871.27,655.44
2018,6,1,9,0,878.0,101.0,1.9,21.1,747.0,910.61,679.17
2018,6,1,9,15,890.0,102.0,2.0,21.6,786.0,944.42,699.5
2018,6,1,9,30,902.0,103.0,2.1,22.1,825.0,975.67,718.08
2018,6,1,9,45,912.5,103.0,2.15,22.6,858.5,1001.62,732.57
2018,6,1,10,0,923.0,103.0,2.2,23.1,892.0,1024.56,745.15
2018,6,1,10,15,928.5,104.0,2.25,23.55,918.5,1040.42,753.37
2018,6,1,10,30,934.0,105.0,2.3,24.0,945.0,1052.86,759.55
2018,6,1,10,45,938.5,105.5,2.35,24.4,965.0,1060.25,762.8
2018,6,1,11,0,943.0,106.0,2.4,24.8,985.0,1064.06,763.95
2018,6,1,11,15,945.5,106.0,2.4,25.15,997.5,1061.75,760.95
2018,6,1,11,30,948.0,106.0,2.4,25.5,1010.0,1055.85,755.88
2018,6,1,11,45,949.5,105.5,2.45,25.8,1015.0,1044.89,748.49
2018,6,1,12,0,951.0,105.0,2.5,26.1,1020.0,1030.46,739.02
2018,6,1,12,15,950.0,105.5,2.55,26.35,1017.5,1011.21,726.72
2018,6,1,12,30,949.0,106.0,2.6,26.6,1015.0,988.7,712.4
2018,6,1,12,45,946.0,106.5,2.65,26.85,1005.0,961.23,694.9
2018,6,1,13,0,943.0,107.0,2.7,27.1,995.0,930.81,675.47
2018,6,1,13,15,940.0,106.0,2.75,27.3,978.0,896.16,653.31
2018,6,1,13,30,937.0,105.0,2.8,27.5,961.0,858.86,629.27
2018,6,1,13,45,932.5,104.5,2.85,27.65,937.5,818.38,603.02
2018,6,1,14,0,928.0,104.0,2.9,27.8,914.0,775.67,575.01
2018,6,1,14,15,921.5,102.5,3.0,27.85,883.5,728.66,543.86
2018,6,1,14,30,915.0,101.0,3.1,27.9,853.0,680.0,509.04
2018,6,1,14,45,906.5,99.0,3.15,27.95,816.5,628.29,470.87
2018,6,1,15,0,898.0,97.0,3.2,28.0,780.0,575.59,430.84
2018,6,1,15,15,886.5,95.0,3.2,28.0,738.5,520.64,387.93
2018,6,1,15,30,875.0,93.0,3.2,28.0,697.0,465.48,343.54
2018,6,1,15,45,861.0,90.5,3.35,27.7,652.0,408.95,297.44
2018,6,1,16,0,847.0,88.0,3.5,27.4,607.0,352.95,250.37
2018,6,1,16,15,828.0,85.5,3.55,26.95,558.5,291.23,198.26
2018,6,1,16,30,809.0,83.0,3.6,26.5,510.0,235.94,151.09
2018,6,1,16,45,783.5,79.5,3.65,26.1,459.0,180.7,106.03
2018,6,1,17,0,758.0,76.0,3.7,25.7,408.0,128.3,68.05
2018,6,1,17,15,723.5,72.0,3.65,24.85,357.0,78.22,41.83
2018,6,1,17,30,689.0,68.0,3.6,24.0,306.0,49.66,37.23
2018,6,1,17,45,640.0,62.5,3.55,23.1,255.5,42.92,31.6
2018,6,1,18,0,591.0,57.0,3.5,22.2,205.0,40.65,29.69
2018,6,1,18,15,518.0,50.5,3.55,21.05,159.0,37.37,26.78
2018,6,1,18,30,445.0,44.0,3.6,19.9,113.0,34.0,23.57
2018,6,1,18,45,331.0,34.5,3.6,18.75,76.0,27.62,17.28
2018,6,1,19,0,217.0,25.0,3.6,17.6,39.0,20.93,3.9
2018,6,1,19,15,114.0,13.5,3.7,16.85,20.5,12.87,0.0
2018,6,1,19,30,11.0,2.0,3.8,16.1,2.0,0.0,0.0
2018,6,1,19,45,5.5,1.0,3.85,15.35,1.0,0.0,0.0
2018,6,1,20,0,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,3.85,14.25,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,3.55,12.95,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,2.85,12.3,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,2.55,12.1,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,2.15,11.7,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,1.85,11.3,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,1.8,11.05,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,1.75,10.8,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,1.65,10.6,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,1.55,10.4,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,1.45,10.2,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,1.55,10.45,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,6,2,4,45,57.0,7.0,1.9,11.2,9.0,0.0,0.0
2018,6,2,5,0,114.0,14.0,2.1,11.6,18.0,31.19,0.0
2018,6,2,5,15,247.0,25.0,2.25,12.25,50.0,87.92,44.32
2018,6,2,5,30,380.0,36.0,2.4,12.9,82.0,152.54,107.62
2018,6,2,5,45,466.5,43.0,2.55,13.55,125.5,210.67,159.67
2018,6,2,6,0,553.0,50.0,2.7,14.2,169.0,278.05,219.17
2018,6,2,6,15,609.0,55.5,2.55,15.05,218.0,339.35,272.83
2018,6,2,6,30,665.0,61.0,2.4,15.9,267.0,404.4,327.65
2018,6,2,6,45,704.0,65.0,2.3,16.75,318.0,464.89,376.82
2018,6,2,7,0,743.0,69.0,2.2,17.6,369.0,527.95,425.84
2018,6,2,7,15,771.0,72.0,2.1,18.7,420.0,585.07,467.79
2018,6,2,7,30,799.0,75.0,2.0,19.8,471.0,643.01,508.38
2018,6,2,7,45,820.0,78.5,1.85,20.95,521.0,696.92,542.05
2018,6,2,8,0,841.0,82.0,1.7,22.1,571.0,745.34,570.45
2018,6,2,8,15,857.0,84.5,1.7,22.95,618.0,792.54,598.98
2018,6,2,8,30,873.0,87.0,1.7,23.8,665.0,838.35,625.87
2018,6,2,8,45,885.0,89.0,1.7,24.6,708.0,878.42,648.5
2018,6,2,9,0,897.0,91.0,1.7,25.4,751.0,916.32,669.33
2018,6,2,9,15,903.0,94.5,1.75,26.15,788.5,947.9,686.52
2018,6,2,9,30,909.0,98.0,1.8,26.9,826.0,976.55,701.74
2018,6,2,9,45,912.0,102.0,1.9,27.6,857.5,999.76,714.21
2018,6,2,10,0,915.0,106.0,2.0,28.3,889.0,1019.64,724.62
2018,6,2,10,15,921.0,107.0,2.05,28.95,915.5,1035.9,732.34
2018,6,2,10,30,927.0,108.0,2.1,29.6,942.0,1048.78,738.05
2018,6,2,10,45,931.5,109.0,2.1,30.25,962.5,1056.66,740.16
2018,6,2,11,0,936.0,110.0,2.1,30.9,983.0,1060.99,740.23
2018,6,2,11,15,939.0,110.0,2.1,31.3,996.0,1059.2,737.46
2018,6,2,11,30,942.0,110.0,2.1,31.7,1009.0,1053.84,732.7
2018,6,2,11,45,943.5,110.0,2.05,32.1,1014.5,1043.46,724.43
2018,6,2,12,0,945.0,110.0,2.0,32.5,1020.0,1029.6,714.22
2018,6,2,12,15,946.5,109.0,1.95,32.8,1018.5,1011.38,701.78
2018,6,2,12,30,948.0,108.0,1.9,33.1,1017.0,989.84,687.46
2018,6,2,12,45,948.0,106.5,1.85,33.35,1008.0,963.22,670.26
2018,6,2,13,0,948.0,105.0,1.8,33.6,999.0,933.53,651.25
2018,6,2,13,15,945.5,104.0,1.85,33.7,982.0,899.22,630.84
2018,6,2,13,30,943.0,103.0,1.9,33.8,965.0,862.2,608.55
2018,6,2,13,45,939.0,102.0,1.9,33.95,941.5,821.49,583.11
2018,6,2,14,0,935.0,101.0,1.9,34.1,918.0,778.51,556.0
2018,6,2,14,15,928.5,99.5,2.0,34.05,887.5,731.27,526.77
2018,6,2,14,30,922.0,98.0,2.1,34.0,857.0,682.38,493.74
2018,6,2,14,45,913.5,96.5,2.15,34.0,821.0,630.87,457.45
