Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,2,15,0,905.0,95.0,2.2,34.0,785.0,578.33,419.28
2018,6,2,15,15,894.0,93.0,2.2,34.0,743.5,523.34,377.95
2018,6,2,15,30,883.0,91.0,2.2,34.0,702.0,468.06,335.08
2018,6,2,15,45,868.5,89.0,2.4,33.6,656.5,411.4,290.79
2018,6,2,16,0,854.0,87.0,2.6,33.2,611.0,355.3,245.35
2018,6,2,16,15,835.0,84.0,2.6,32.75,562.0,292.8,194.12
2018,6,2,16,30,816.0,81.0,2.6,32.3,513.0,236.73,147.62
2018,6,2,16,45,790.5,77.5,2.65,31.85,462.0,181.11,103.4
2018,6,2,17,0,765.0,74.0,2.7,31.4,411.0,128.33,65.95
2018,6,2,17,15,730.5,70.0,2.55,30.25,359.5,77.84,39.9
2018,6,2,17,30,696.0,66.0,2.4,29.1,308.0,47.91,34.92
2018,6,2,17,45,647.0,61.0,2.2,27.9,257.5,41.69,29.89
2018,6,2,18,0,598.0,56.0,2.0,26.7,207.0,39.76,28.35
2018,6,2,18,15,525.0,49.5,2.05,25.45,160.5,36.43,25.47
2018,6,2,18,30,452.0,43.0,2.1,24.2,114.0,32.99,22.29
2018,6,2,18,45,338.5,34.0,2.15,22.95,77.0,27.04,16.53
2018,6,2,19,0,225.0,25.0,2.2,21.7,40.0,20.82,4.68
2018,6,2,19,15,118.5,13.5,2.45,21.05,21.0,12.87,0.0
2018,6,2,19,30,12.0,2.0,2.7,20.4,2.0,0.0,0.0
2018,6,2,19,45,6.0,1.0,2.9,19.7,1.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,3.15,18.45,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,3.2,17.9,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,3.2,17.35,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,3.2,16.8,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,3.2,16.45,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,3.15,15.8,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,3.1,15.35,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,2.95,14.7,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,2.45,14.05,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,2.25,13.8,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,2.15,13.55,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,2.05,13.3,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,2.05,12.9,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,2.1,12.75,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,2.35,12.95,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,6,3,4,45,59.5,7.5,2.8,13.4,9.5,0.0,0.0
2018,6,3,5,0,119.0,15.0,3.0,13.6,19.0,32.91,0.0
2018,6,3,5,15,246.5,26.0,3.05,14.15,51.0,88.85,45.31
2018,6,3,5,30,374.0,37.0,3.1,14.7,83.0,151.84,106.66
2018,6,3,5,45,459.5,44.5,3.15,15.25,126.5,209.89,158.38
2018,6,3,6,0,545.0,52.0,3.2,15.8,170.0,277.08,217.48
2018,6,3,6,15,601.0,57.5,3.1,16.65,218.5,337.97,270.68
2018,6,3,6,30,657.0,63.0,3.0,17.5,267.0,404.03,326.3
2018,6,3,6,45,695.5,67.5,2.9,18.3,318.0,462.85,374.3
2018,6,3,7,0,734.0,72.0,2.8,19.1,369.0,525.77,423.46
2018,6,3,7,15,762.0,75.5,2.8,20.0,420.0,583.05,466.48
2018,6,3,7,30,790.0,79.0,2.8,20.9,471.0,641.16,508.5
2018,6,3,7,45,811.0,82.0,2.8,21.75,520.5,694.1,543.72
2018,6,3,8,0,832.0,85.0,2.8,22.6,570.0,746.61,577.55
2018,6,3,8,15,847.5,87.5,2.8,23.45,616.0,787.94,602.68
2018,6,3,8,30,863.0,90.0,2.8,24.3,662.0,832.97,629.91
2018,6,3,8,45,875.0,92.5,2.75,25.1,705.0,873.26,653.1
2018,6,3,9,0,887.0,95.0,2.7,25.9,748.0,911.41,674.4
2018,6,3,9,15,897.0,96.0,2.7,26.65,786.0,943.65,691.96
2018,6,3,9,30,907.0,97.0,2.7,27.4,824.0,973.23,707.62
2018,6,3,9,45,914.5,98.5,2.7,28.15,856.5,998.08,720.08
2018,6,3,10,0,922.0,100.0,2.7,28.9,889.0,1019.8,730.49
2018,6,3,10,15,927.5,101.0,2.7,29.5,915.5,1035.73,737.68
2018,6,3,10,30,933.0,102.0,2.7,30.1,942.0,1048.25,742.8
2018,6,3,10,45,937.0,103.0,2.75,30.75,962.0,1055.75,745.23
2018,6,3,11,0,941.0,104.0,2.8,31.4,982.0,1059.69,745.57
2018,6,3,11,15,943.5,104.0,2.9,31.85,994.5,1057.48,743.3
2018,6,3,11,30,946.0,104.0,3.0,32.3,1007.0,1051.7,738.95
2018,6,3,11,45,939.5,109.0,3.05,32.7,1010.0,1038.51,729.81
2018,6,3,12,0,933.0,114.0,3.1,33.1,1013.0,1021.94,718.71
2018,6,3,12,15,932.0,115.0,3.25,33.15,1011.0,1003.51,708.3
2018,6,3,12,30,931.0,116.0,3.4,33.2,1009.0,981.89,695.81
2018,6,3,12,45,923.0,119.5,3.55,33.25,997.5,953.22,678.71
2018,6,3,13,0,915.0,123.0,3.7,33.3,986.0,921.89,659.77
2018,6,3,13,15,924.5,113.5,3.8,33.15,972.5,890.76,641.03
2018,6,3,13,30,934.0,104.0,3.9,33.0,959.0,856.26,619.87
2018,6,3,13,45,855.5,147.0,4.0,32.9,914.5,798.51,582.76
2018,6,3,14,0,777.0,190.0,4.1,32.8,870.0,746.04,547.05
2018,6,3,14,15,738.0,202.5,4.15,32.5,830.5,694.02,510.94
2018,6,3,14,30,699.0,215.0,4.2,32.2,791.0,643.24,474.94
2018,6,3,14,45,737.5,183.5,4.3,31.9,767.5,601.43,445.76
2018,6,3,15,0,776.0,152.0,4.4,31.6,744.0,557.3,413.57
2018,6,3,15,15,825.0,121.5,4.4,31.6,720.5,512.2,378.54
2018,6,3,15,30,874.0,91.0,4.4,31.6,697.0,464.97,340.22
2018,6,3,15,45,861.0,88.5,4.5,30.55,652.5,408.99,295.54
2018,6,3,16,0,848.0,86.0,4.6,29.5,608.0,353.43,249.72
2018,6,3,16,15,831.0,83.0,4.65,28.75,560.0,297.02,201.96
2018,6,3,16,30,814.0,80.0,4.7,28.0,512.0,236.45,150.93
2018,6,3,16,45,790.5,76.5,4.7,27.25,462.0,181.29,105.92
2018,6,3,17,0,767.0,73.0,4.7,26.5,412.0,128.72,67.57
2018,6,3,17,15,735.0,69.0,4.65,25.45,361.0,78.21,40.52
2018,6,3,17,30,703.0,65.0,4.6,24.4,310.0,47.02,34.9
2018,6,3,17,45,657.0,60.5,4.55,23.35,260.5,41.26,30.13
2018,6,3,18,0,611.0,56.0,4.5,22.3,211.0,39.71,28.87
2018,6,3,18,15,541.5,49.5,4.45,21.25,164.5,36.38,25.91
2018,6,3,18,30,472.0,43.0,4.4,20.2,118.0,32.92,22.65
2018,6,3,18,45,361.0,34.0,4.3,19.15,80.0,26.96,16.83
2018,6,3,19,0,250.0,25.0,4.2,18.1,42.0,20.72,5.62
2018,6,3,19,15,132.5,13.5,4.25,17.5,22.0,12.87,0.0
2018,6,3,19,30,15.0,2.0,4.3,16.9,2.0,0.0,0.0
2018,6,3,19,45,7.5,1.0,4.3,16.3,1.0,0.0,0.0
2018,6,3,20,0,0.0,0.0,4.3,15.7,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,4.25,14.8,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,4.2,14.25,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,4.2,13.8,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,4.2,13.45,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,4.15,13.1,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,4.1,12.75,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,4.1,12.45,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,4.1,12.15,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,4.1,11.85,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,4.05,11.6,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,3.95,11.35,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,3.85,11.2,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,3.7,11.15,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,3.55,11.05,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,6,4,4,45,71.5,7.5,3.7,11.6,10.0,0.0,0.0
2018,6,4,5,0,143.0,15.0,3.8,11.8,20.0,36.65,0.0
2018,6,4,5,15,277.5,24.5,3.85,12.35,52.5,94.05,48.82
2018,6,4,5,30,412.0,34.0,3.9,12.9,85.0,158.83,112.08
2018,6,4,5,45,496.5,41.0,3.95,13.5,129.5,217.89,165.41
2018,6,4,6,0,581.0,48.0,4.0,14.1,174.0,286.04,226.1
2018,6,4,6,15,634.5,53.0,4.05,14.95,223.0,345.73,279.26
2018,6,4,6,30,688.0,58.0,4.1,15.8,272.0,411.8,335.93
2018,6,4,6,45,725.5,61.5,4.15,16.7,323.0,471.97,385.93
2018,6,4,7,0,763.0,65.0,4.2,17.6,374.0,534.54,435.94
2018,6,4,7,15,789.5,68.0,4.25,18.45,425.0,591.57,479.91
2018,6,4,7,30,816.0,71.0,4.3,19.3,476.0,645.03,519.39
2018,6,4,7,45,835.5,74.0,4.35,20.15,525.5,697.62,555.34
2018,6,4,8,0,855.0,77.0,4.4,21.0,575.0,749.65,590.01
2018,6,4,8,15,870.5,79.0,4.5,21.7,622.0,796.43,620.8
2018,6,4,8,30,886.0,81.0,4.6,22.4,669.0,841.75,650.08
2018,6,4,8,45,898.0,83.5,4.65,23.05,712.5,882.86,675.77
2018,6,4,9,0,910.0,86.0,4.7,23.7,756.0,921.75,699.61
2018,6,4,9,15,913.5,90.5,4.75,24.05,793.0,952.53,718.48
2018,6,4,9,30,917.0,95.0,4.8,24.4,830.0,980.21,735.2
2018,6,4,9,45,916.5,101.0,4.85,24.8,861.0,1002.43,748.05
2018,6,4,10,0,916.0,107.0,4.9,25.2,892.0,1021.13,758.6
2018,6,4,10,15,922.5,108.0,5.0,25.25,919.0,1037.95,769.45
2018,6,4,10,30,929.0,109.0,5.1,25.3,946.0,1051.39,778.16
2018,6,4,10,45,935.0,109.0,5.2,25.4,967.0,1059.82,783.49
2018,6,4,11,0,941.0,109.0,5.3,25.5,988.0,1064.7,786.61
2018,6,4,11,15,944.0,109.5,5.45,25.35,1001.0,1063.5,786.99
2018,6,4,11,30,947.0,110.0,5.6,25.2,1014.0,1058.7,785.07
2018,6,4,11,45,949.5,109.5,5.75,25.0,1020.0,1048.84,779.98
2018,6,4,12,0,952.0,109.0,5.9,24.8,1026.0,1035.48,772.56
2018,6,4,12,15,952.0,109.0,5.95,24.55,1024.5,1016.79,761.02
2018,6,4,12,30,952.0,109.0,6.0,24.3,1023.0,994.82,747.26
2018,6,4,12,45,944.0,113.0,6.1,24.1,1012.0,966.23,729.05
2018,6,4,13,0,936.0,117.0,6.2,23.9,1001.0,934.9,708.83
2018,6,4,13,15,901.0,136.0,6.25,23.7,974.5,892.07,680.09
2018,6,4,13,30,866.0,155.0,6.3,23.5,948.0,848.19,650.37
2018,6,4,13,45,848.5,159.0,6.3,23.3,919.5,807.08,622.14
2018,6,4,14,0,831.0,163.0,6.3,23.1,891.0,761.31,589.63
2018,6,4,14,15,848.0,147.0,6.3,22.85,868.0,720.29,559.82
2018,6,4,14,30,865.0,131.0,6.3,22.6,845.0,676.45,527.07
2018,6,4,14,45,885.0,114.5,6.25,22.4,817.5,631.31,492.16
2018,6,4,15,0,905.0,98.0,6.2,22.2,790.0,582.48,453.32
2018,6,4,15,15,888.0,98.0,6.2,22.2,746.5,526.35,407.21
2018,6,4,15,30,871.0,98.0,6.2,22.2,703.0,470.53,360.18
2018,6,4,15,45,859.5,93.5,6.2,21.45,657.5,413.56,311.99
2018,6,4,16,0,848.0,89.0,6.2,20.7,612.0,356.87,262.67
2018,6,4,16,15,835.5,85.5,6.15,20.1,566.0,296.11,209.06
2018,6,4,16,30,823.0,82.0,6.1,19.5,520.0,241.03,159.97
2018,6,4,16,45,783.5,80.0,6.05,18.9,464.0,184.08,112.32
2018,6,4,17,0,744.0,78.0,6.0,18.3,408.0,131.56,73.1
2018,6,4,17,15,698.5,73.5,5.9,17.7,353.0,81.38,45.01
2018,6,4,17,30,653.0,69.0,5.8,17.1,298.0,45.47,34.64
2018,6,4,17,45,624.0,62.5,5.7,16.45,253.0,42.64,32.27
2018,6,4,18,0,595.0,56.0,5.6,15.8,208.0,39.59,29.6
2018,6,4,18,15,527.0,50.0,5.5,15.15,163.0,36.69,26.91
2018,6,4,18,30,459.0,44.0,5.4,14.5,118.0,33.72,23.96
2018,6,4,18,45,345.0,35.0,5.25,13.9,80.0,27.8,18.02
2018,6,4,19,0,231.0,26.0,5.1,13.3,42.0,21.61,7.09
2018,6,4,19,15,122.0,14.0,5.05,12.95,22.0,13.34,0.0
2018,6,4,19,30,13.0,2.0,5.0,12.6,2.0,0.0,0.0
2018,6,4,19,45,6.5,1.0,4.95,12.2,1.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,4.9,11.8,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,4.85,11.65,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,4.75,11.3,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,4.7,11.1,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,4.5,10.9,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,4.4,10.8,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,4.3,10.7,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,4.25,10.6,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,4.1,10.45,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,4.0,10.4,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,3.95,10.3,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,3.9,10.2,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,3.85,10.1,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,3.8,9.95,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,3.8,9.9,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,3.8,9.7,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,3.8,9.65,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,3.8,9.6,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,3.75,9.6,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,3.7,9.6,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,3.65,9.55,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,3.55,9.45,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,3.5,9.4,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,3.45,9.35,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,3.35,9.3,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,3.4,9.45,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,3.5,9.6,0.0,0.0,0.0
2018,6,5,4,45,43.0,8.0,3.6,9.8,9.5,0.0,0.0
2018,6,5,5,0,86.0,16.0,3.7,10.0,19.0,28.68,0.0
2018,6,5,5,15,203.5,29.0,3.8,10.5,50.5,82.64,44.32
2018,6,5,5,30,321.0,42.0,3.9,11.0,82.0,142.15,102.06
2018,6,5,5,45,411.5,51.5,4.0,11.45,126.0,201.26,154.79
2018,6,5,6,0,502.0,61.0,4.1,11.9,170.0,270.05,215.84
2018,6,5,6,15,562.0,68.0,4.1,12.45,219.5,332.26,271.21
2018,6,5,6,30,622.0,75.0,4.1,13.0,269.0,400.05,329.75
2018,6,5,6,45,663.5,80.0,4.1,13.55,320.0,460.85,380.96
2018,6,5,7,0,705.0,85.0,4.1,14.1,371.0,524.54,432.75
2018,6,5,7,15,736.0,89.0,4.05,14.6,422.5,582.95,478.7
2018,6,5,7,30,767.0,93.0,4.0,15.1,474.0,640.54,522.56
2018,6,5,7,45,790.5,96.5,4.0,15.6,524.5,694.95,561.81
2018,6,5,8,0,814.0,100.0,4.0,16.1,575.0,749.15,599.21
2018,6,5,8,15,832.5,102.5,3.95,16.65,622.5,797.69,631.33
2018,6,5,8,30,851.0,105.0,3.9,17.2,670.0,845.02,661.95
2018,6,5,8,45,865.0,106.5,3.85,17.7,713.0,879.32,682.89
2018,6,5,9,0,879.0,108.0,3.8,18.2,756.0,917.8,706.54
2018,6,5,9,15,894.0,107.5,3.8,18.65,796.0,952.79,727.86
2018,6,5,9,30,909.0,107.0,3.8,19.1,836.0,985.38,747.34
2018,6,5,9,45,923.0,104.5,3.8,19.55,870.5,1012.2,762.76
2018,6,5,10,0,937.0,102.0,3.8,20.0,905.0,1036.14,776.22
2018,6,5,10,15,943.0,103.0,3.85,20.35,932.0,1052.78,785.47
2018,6,5,10,30,949.0,104.0,3.9,20.7,959.0,1065.96,792.54
2018,6,5,10,45,942.5,111.0,3.95,21.05,975.5,1069.26,793.19
2018,6,5,11,0,936.0,118.0,4.0,21.4,992.0,1068.76,791.52
2018,6,5,11,15,944.5,114.5,4.1,21.55,1006.5,1068.98,791.45
2018,6,5,11,30,953.0,111.0,4.2,21.7,1021.0,1065.63,789.11
2018,6,5,11,45,960.0,107.0,4.3,21.9,1028.0,1056.69,783.02
2018,6,5,12,0,967.0,103.0,4.4,22.1,1035.0,1044.15,774.68
2018,6,5,12,15,962.5,105.5,4.5,22.1,1031.5,1023.47,761.63
2018,6,5,12,30,958.0,108.0,4.6,22.1,1028.0,999.59,746.76
2018,6,5,12,45,950.0,112.0,4.75,22.1,1017.0,970.92,728.95
2018,6,5,13,0,942.0,116.0,4.9,22.1,1006.0,939.49,709.07
2018,6,5,13,15,940.0,114.5,4.95,21.95,989.5,905.43,686.88
2018,6,5,13,30,938.0,113.0,5.0,21.8,973.0,868.65,662.61
2018,6,5,13,45,913.0,123.0,5.1,21.65,942.5,822.1,631.44
2018,6,5,14,0,888.0,133.0,5.2,21.5,912.0,774.7,599.25
2018,6,5,14,15,898.0,122.5,5.25,21.15,887.0,732.78,569.91
2018,6,5,14,30,908.0,112.0,5.3,20.8,862.0,687.87,536.77
2018,6,5,14,45,906.5,106.5,5.35,20.5,828.0,637.69,498.4
2018,6,5,15,0,905.0,101.0,5.4,20.2,794.0,585.87,457.58
2018,6,5,15,15,893.5,99.5,5.4,20.2,752.5,531.16,412.58
2018,6,5,15,30,882.0,98.0,5.4,20.2,711.0,476.19,366.15
2018,6,5,15,45,868.5,95.0,5.4,19.35,665.5,419.16,317.97
2018,6,5,16,0,855.0,92.0,5.4,18.5,620.0,362.6,268.72
2018,6,5,16,15,837.5,88.5,5.35,18.0,571.5,300.14,213.6
2018,6,5,16,30,820.0,85.0,5.3,17.5,523.0,243.87,163.46
2018,6,5,16,45,796.0,81.5,5.25,17.0,472.0,188.27,115.95
2018,6,5,17,0,772.0,78.0,5.2,16.5,421.0,135.34,75.41
2018,6,5,17,15,738.0,73.5,5.15,16.0,369.0,84.02,46.07
2018,6,5,17,30,704.0,69.0,5.1,15.5,317.0,50.22,39.08
2018,6,5,17,45,655.5,64.5,5.0,14.95,266.5,44.22,33.89
2018,6,5,18,0,607.0,60.0,4.9,14.4,216.0,42.82,32.67
2018,6,5,18,15,534.0,53.0,4.7,13.85,168.5,39.21,29.32
2018,6,5,18,30,461.0,46.0,4.5,13.3,121.0,35.46,25.64
2018,6,5,18,45,348.5,36.5,4.35,12.75,82.5,29.14,19.34
2018,6,5,19,0,236.0,27.0,4.2,12.2,44.0,22.53,8.38
2018,6,5,19,15,125.0,14.5,4.15,11.85,23.0,13.82,0.0
2018,6,5,19,30,14.0,2.0,4.1,11.5,2.0,0.0,0.0
2018,6,5,19,45,7.0,1.0,4.05,11.2,1.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,4.0,10.9,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,3.9,10.75,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,3.8,10.6,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,3.75,10.45,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,3.65,10.2,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,3.35,9.85,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,3.3,9.55,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,3.3,9.45,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,3.35,9.35,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,3.45,9.3,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,3.55,9.3,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,3.6,9.3,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,3.6,9.35,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,3.55,9.45,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,3.45,9.55,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,3.4,9.6,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2018,6,6,4,45,7.5,5.5,3.65,10.2,6.0,0.0,0.0
2018,6,6,5,0,15.0,11.0,3.7,10.4,12.0,12.82,0.0
2018,6,6,5,15,43.0,27.0,3.8,10.8,32.0,39.41,20.12
2018,6,6,5,30,71.0,43.0,3.9,11.2,52.0,66.98,47.82
2018,6,6,5,45,116.0,60.5,3.95,11.55,82.5,103.97,80.02
2018,6,6,6,0,161.0,78.0,4.0,11.9,113.0,151.05,121.13
2018,6,6,6,15,199.5,96.0,4.0,12.3,150.5,196.04,160.48
2018,6,6,6,30,238.0,114.0,4.0,12.7,188.0,244.9,202.55
2018,6,6,6,45,340.5,120.0,4.05,13.1,247.0,326.72,271.43
2018,6,6,7,0,443.0,126.0,4.1,13.5,306.0,411.0,341.12
2018,6,6,7,15,553.5,119.5,4.1,13.85,374.5,500.32,413.5
2018,6,6,7,30,664.0,113.0,4.1,14.2,443.0,594.64,488.01
2018,6,6,7,45,524.0,163.0,4.15,14.55,440.0,571.96,466.57
2018,6,6,8,0,384.0,213.0,4.2,14.9,437.0,540.46,438.04
2018,6,6,8,15,488.0,201.0,4.25,15.3,509.5,625.97,504.65
2018,6,6,8,30,592.0,189.0,4.3,15.7,582.0,722.22,576.98
2018,6,6,8,45,559.0,217.0,4.35,16.15,607.5,737.67,585.02
2018,6,6,9,0,526.0,245.0,4.4,16.6,633.0,753.86,593.79
2018,6,6,9,15,514.0,266.0,4.45,17.0,661.5,778.0,608.94
2018,6,6,9,30,502.0,287.0,4.5,17.4,690.0,799.4,621.93
2018,6,6,9,45,525.5,295.5,4.55,17.75,732.0,839.35,649.25
2018,6,6,10,0,549.0,304.0,4.6,18.1,774.0,877.89,675.18
2018,6,6,10,15,624.0,275.5,4.7,18.35,825.5,929.84,712.84
2018,6,6,10,30,699.0,247.0,4.8,18.6,877.0,979.13,747.6
2018,6,6,10,45,626.5,297.0,4.9,18.8,871.0,956.81,729.36
2018,6,6,11,0,554.0,347.0,5.0,19.0,865.0,931.15,708.59
2018,6,6,11,15,555.5,351.0,5.15,19.15,876.0,931.57,709.15
2018,6,6,11,30,557.0,355.0,5.3,19.3,887.0,929.48,707.83
2018,6,6,11,45,649.0,298.5,5.4,19.5,922.0,954.12,728.1
2018,6,6,12,0,741.0,242.0,5.5,19.7,957.0,975.03,744.15
2018,6,6,12,15,811.0,197.0,5.6,19.7,978.0,975.35,744.92
2018,6,6,12,30,881.0,152.0,5.7,19.7,999.0,969.81,741.8
2018,6,6,12,45,878.5,152.0,5.8,19.75,989.5,943.89,724.29
2018,6,6,13,0,876.0,152.0,5.9,19.8,980.0,915.26,704.9
2018,6,6,13,15,872.5,151.0,5.9,19.75,963.5,882.28,682.06
2018,6,6,13,30,869.0,150.0,5.9,19.7,947.0,846.89,657.42
2018,6,6,13,45,864.0,148.0,5.9,19.6,923.5,807.19,629.64
2018,6,6,14,0,859.0,146.0,5.9,19.5,900.0,765.51,600.21
2018,6,6,14,15,851.5,144.0,5.9,19.3,870.0,721.02,566.97
2018,6,6,14,30,844.0,142.0,5.9,19.1,840.0,673.61,530.7
2018,6,6,14,45,834.0,139.5,5.9,18.9,804.0,623.14,491.25
2018,6,6,15,0,824.0,137.0,5.9,18.7,768.0,572.01,450.29
2018,6,6,15,15,810.5,134.0,5.9,18.7,727.0,518.29,405.93
2018,6,6,15,30,797.0,131.0,5.9,18.7,686.0,464.74,360.6
2018,6,6,15,45,780.0,127.5,5.85,18.1,641.0,409.84,313.84
2018,6,6,16,0,763.0,124.0,5.8,17.5,596.0,351.86,263.57
2018,6,6,16,15,739.5,120.0,5.8,17.05,547.5,296.61,214.77
2018,6,6,16,30,716.0,116.0,5.8,16.6,499.0,243.61,167.97
2018,6,6,16,45,685.5,111.5,5.75,16.15,449.0,191.55,123.89
2018,6,6,17,0,655.0,107.0,5.7,15.7,399.0,142.97,86.8
2018,6,6,17,15,612.5,101.5,5.6,15.15,348.0,96.74,59.85
2018,6,6,17,30,570.0,96.0,5.5,14.6,297.0,66.36,53.56
2018,6,6,17,45,512.0,88.5,5.4,14.0,248.0,63.63,51.33
2018,6,6,18,0,454.0,81.0,5.3,13.4,199.0,59.23,47.45
2018,6,6,18,15,374.5,71.0,5.1,13.0,154.5,53.07,41.77
2018,6,6,18,30,295.0,61.0,4.9,12.6,110.0,46.66,35.61
2018,6,6,18,45,198.5,46.0,4.7,12.15,74.0,35.86,25.2
2018,6,6,19,0,102.0,31.0,4.5,11.7,38.0,25.29,10.78
2018,6,6,19,15,52.5,16.5,4.45,11.6,20.0,15.73,0.0
2018,6,6,19,30,3.0,2.0,4.4,11.5,2.0,0.0,0.0
2018,6,6,19,45,1.5,1.0,4.4,11.4,1.0,0.0,0.0
2018,6,6,20,0,0.0,0.0,4.4,11.3,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,4.35,11.25,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,4.3,11.2,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,4.25,11.15,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,4.2,11.1,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,4.05,10.85,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,4.0,10.8,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,4.0,10.8,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,4.0,10.8,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,3.95,10.75,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,3.9,10.7,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,3.9,10.7,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,3.9,10.7,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,3.85,10.7,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,3.8,10.7,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,3.8,10.65,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,3.8,10.6,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,3.8,10.55,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,3.8,10.4,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,3.7,9.9,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,3.65,9.8,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,3.6,9.65,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,3.6,9.55,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,3.7,9.65,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,6,7,4,45,17.5,7.5,3.85,9.95,8.0,0.0,0.0
2018,6,7,5,0,35.0,15.0,3.9,10.1,16.0,19.75,0.0
2018,6,7,5,15,114.5,32.0,4.05,10.5,44.5,63.97,35.02
2018,6,7,5,30,194.0,49.0,4.2,10.9,73.0,115.38,84.07
2018,6,7,5,45,278.5,62.5,4.3,11.35,114.0,168.58,130.65
2018,6,7,6,0,363.0,76.0,4.4,11.8,155.0,231.19,185.67
2018,6,7,6,15,426.5,86.0,4.45,12.35,202.0,289.82,237.41
2018,6,7,6,30,490.0,96.0,4.5,12.9,249.0,354.76,293.44
2018,6,7,6,45,538.0,103.5,4.5,13.45,299.0,418.02,346.66
2018,6,7,7,0,586.0,111.0,4.5,14.0,349.0,482.4,399.3
2018,6,7,7,15,622.0,117.0,4.55,14.45,399.5,540.89,446.0
2018,6,7,7,30,658.0,123.0,4.6,14.9,450.0,601.19,492.86
2018,6,7,7,45,686.0,127.0,4.6,15.4,499.0,654.94,533.18
2018,6,7,8,0,714.0,131.0,4.6,15.9,548.0,709.08,572.49
2018,6,7,8,15,735.5,135.0,4.55,16.4,595.0,758.07,605.82
2018,6,7,8,30,757.0,139.0,4.5,16.9,642.0,806.33,637.95
2018,6,7,8,45,774.5,142.5,4.45,17.35,686.0,845.6,663.08
2018,6,7,9,0,792.0,146.0,4.4,17.8,730.0,887.13,689.48
2018,6,7,9,15,812.5,144.5,4.45,18.25,770.5,924.24,713.13
2018,6,7,9,30,833.0,143.0,4.5,18.7,811.0,959.34,735.19
2018,6,7,9,45,853.5,138.5,4.55,19.15,847.0,988.92,753.3
2018,6,7,10,0,874.0,134.0,4.6,19.6,883.0,1007.5,763.84
2018,6,7,10,15,880.0,135.5,4.75,19.85,909.5,1023.7,774.38
2018,6,7,10,30,886.0,137.0,4.9,20.1,936.0,1036.66,782.81
2018,6,7,10,45,890.5,138.5,5.05,20.35,956.5,1044.77,788.03
2018,6,7,11,0,895.0,140.0,5.2,20.6,977.0,1049.46,791.06
2018,6,7,11,15,899.0,140.5,5.3,20.65,990.5,1049.21,791.04
2018,6,7,11,30,903.0,141.0,5.4,20.7,1004.0,1045.52,788.82
2018,6,7,11,45,905.5,140.5,5.5,20.8,1010.0,1035.97,782.53
2018,6,7,12,0,908.0,140.0,5.6,20.9,1016.0,1023.09,774.06
2018,6,7,12,15,909.0,139.0,5.65,20.95,1014.5,1005.05,761.9
2018,6,7,12,30,910.0,138.0,5.7,21.0,1013.0,983.88,747.63
2018,6,7,12,45,910.0,136.5,5.7,21.05,1004.5,958.28,729.98
2018,6,7,13,0,910.0,135.0,5.7,21.1,996.0,929.75,710.31
2018,6,7,13,15,908.0,133.5,5.7,21.1,980.0,896.68,687.56
2018,6,7,13,30,906.0,132.0,5.7,21.1,964.0,861.01,662.88
2018,6,7,13,45,902.5,130.0,5.7,21.15,941.0,821.25,635.03
2018,6,7,14,0,899.0,128.0,5.7,21.2,918.0,779.3,605.42
2018,6,7,14,15,893.5,126.0,5.7,21.1,888.5,733.94,572.49
2018,6,7,14,30,888.0,124.0,5.7,21.0,859.0,686.91,536.63
2018,6,7,14,45,881.0,120.5,5.7,20.95,823.5,636.2,497.1
2018,6,7,15,0,874.0,117.0,5.7,20.9,788.0,584.41,455.73
2018,6,7,15,15,861.5,115.0,5.7,20.9,746.5,530.3,411.38
2018,6,7,15,30,849.0,113.0,5.7,20.9,705.0,472.66,363.21
2018,6,7,15,45,836.0,108.5,5.55,20.45,660.0,415.75,314.74
2018,6,7,16,0,823.0,104.0,5.4,20.0,615.0,359.38,265.54
2018,6,7,16,15,806.5,100.0,5.35,19.55,567.5,303.25,215.92
2018,6,7,16,30,790.0,96.0,5.3,19.1,520.0,248.51,167.48
2018,6,7,16,45,765.5,91.0,5.2,18.7,469.0,193.27,120.59
2018,6,7,17,0,741.0,86.0,5.1,18.3,418.0,140.78,80.38
2018,6,7,17,15,699.0,82.5,5.0,17.65,365.0,86.51,48.02
2018,6,7,17,30,657.0,79.0,4.9,17.0,312.0,52.86,41.16
2018,6,7,17,45,614.5,72.0,4.8,16.35,263.0,49.91,38.73
2018,6,7,18,0,572.0,65.0,4.7,15.7,214.0,46.76,35.99
2018,6,7,18,15,498.0,58.0,4.45,15.0,167.5,43.37,32.87
2018,6,7,18,30,424.0,51.0,4.2,14.3,121.0,39.87,29.44
2018,6,7,18,45,314.0,40.5,4.0,13.6,83.0,32.81,22.5
2018,6,7,19,0,204.0,30.0,3.8,12.9,45.0,23.79,10.26
2018,6,7,19,15,107.0,16.0,3.8,12.55,23.5,15.25,0.0
2018,6,7,19,30,10.0,2.0,3.8,12.2,2.0,0.0,0.0
2018,6,7,19,45,5.0,1.0,3.8,11.8,1.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,3.8,11.25,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,3.75,10.9,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,3.65,10.25,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,3.6,10.2,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,3.55,10.15,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,3.25,9.85,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,3.15,9.75,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,2.85,9.45,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,2.75,9.35,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,2.25,8.8,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,2.15,8.9,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,6,8,4,45,56.5,8.0,2.45,9.65,10.0,0.0,0.0
2018,6,8,5,0,113.0,16.0,2.6,10.0,20.0,32.81,0.0
2018,6,8,5,15,233.5,28.0,2.75,10.7,52.0,88.02,48.06
2018,6,8,5,30,354.0,40.0,2.9,11.4,84.0,148.71,106.27
2018,6,8,5,45,437.5,48.5,3.05,12.05,127.5,206.06,157.62
2018,6,8,6,0,521.0,57.0,3.2,12.7,171.0,272.3,216.34
2018,6,8,6,15,577.5,63.0,3.1,13.35,219.5,332.67,269.73
2018,6,8,6,30,634.0,69.0,3.0,14.0,268.0,398.23,325.75
2018,6,8,6,45,673.0,74.0,2.95,14.7,318.5,458.1,375.37
2018,6,8,7,0,712.0,79.0,2.9,15.4,369.0,520.64,425.21
2018,6,8,7,15,740.5,83.0,2.85,16.1,419.5,576.03,467.7
2018,6,8,7,30,769.0,87.0,2.8,16.8,470.0,634.04,510.59
2018,6,8,7,45,790.5,91.0,2.8,17.5,519.5,687.57,547.74
2018,6,8,8,0,812.0,95.0,2.8,18.2,569.0,740.77,583.09
2018,6,8,8,15,828.0,97.5,2.8,18.95,615.0,787.19,612.63
2018,6,8,8,30,844.0,100.0,2.8,19.7,661.0,832.27,640.64
2018,6,8,8,45,856.5,102.5,2.85,20.4,703.5,866.37,660.98
2018,6,8,9,0,869.0,105.0,2.9,21.1,746.0,904.4,683.86
2018,6,8,9,15,877.5,107.5,2.95,21.75,783.5,936.45,702.49
2018,6,8,9,30,886.0,110.0,3.0,22.4,821.0,965.82,719.21
2018,6,8,9,45,891.5,113.0,3.05,23.05,853.0,989.95,732.36
2018,6,8,10,0,897.0,116.0,3.1,23.7,885.0,1010.95,743.45
2018,6,8,10,15,903.0,116.5,3.15,24.3,911.0,1026.57,751.2
2018,6,8,10,30,909.0,117.0,3.2,24.9,937.0,1038.9,756.89
2018,6,8,10,45,913.0,117.5,3.25,25.5,956.5,1045.83,759.2
2018,6,8,11,0,917.0,118.0,3.3,26.1,976.0,1049.29,759.41
2018,6,8,11,15,919.5,118.5,3.4,26.5,988.5,1047.74,757.55
2018,6,8,11,30,922.0,119.0,3.5,26.9,1001.0,1042.71,753.57
2018,6,8,11,45,923.5,118.0,3.6,27.3,1005.5,1031.75,745.88
2018,6,8,12,0,925.0,117.0,3.7,27.7,1010.0,1017.43,736.13
2018,6,8,12,15,922.0,119.0,3.85,27.75,1007.5,998.44,724.74
2018,6,8,12,30,919.0,121.0,4.0,27.8,1005.0,976.36,711.31
2018,6,8,12,45,914.0,122.0,4.2,27.9,994.0,948.56,694.15
2018,6,8,13,0,909.0,123.0,4.4,28.0,983.0,918.03,675.01
2018,6,8,13,15,906.0,122.0,4.55,27.9,966.5,884.76,654.13
2018,6,8,13,30,903.0,121.0,4.7,27.8,950.0,848.94,631.62
2018,6,8,13,45,898.5,119.0,4.85,27.7,926.5,808.66,605.75
2018,6,8,14,0,894.0,117.0,5.0,27.6,903.0,766.27,578.0
2018,6,8,14,15,888.5,114.5,5.15,27.35,873.5,720.81,547.39
2018,6,8,14,30,883.0,112.0,5.3,27.1,844.0,673.7,513.39
2018,6,8,14,45,875.5,109.5,5.45,26.85,809.0,623.95,476.4
2018,6,8,15,0,868.0,107.0,5.6,26.6,774.0,573.16,437.43
2018,6,8,15,15,856.5,105.0,5.6,26.6,733.5,520.0,394.74
2018,6,8,15,30,845.0,103.0,5.6,26.6,693.0,466.63,350.75
2018,6,8,15,45,832.5,99.0,5.8,25.65,649.0,407.0,302.31
2018,6,8,16,0,820.0,95.0,6.0,24.7,605.0,351.53,255.4
2018,6,8,16,15,806.0,90.0,5.95,24.1,558.0,295.5,206.59
2018,6,8,16,30,792.0,85.0,5.9,23.5,511.0,240.59,158.62
2018,6,8,16,45,772.0,80.5,5.9,22.85,462.0,186.45,113.07
2018,6,8,17,0,752.0,76.0,5.9,22.2,413.0,134.5,73.54
2018,6,8,17,15,723.0,71.0,5.75,21.45,363.0,84.12,44.3
2018,6,8,17,30,694.0,66.0,5.6,20.7,313.0,47.47,35.84
2018,6,8,17,45,654.0,60.5,5.4,19.9,264.5,44.94,33.81
2018,6,8,18,0,614.0,55.0,5.2,19.1,216.0,38.56,28.28
2018,6,8,18,15,551.0,48.5,5.0,18.35,170.0,35.18,25.25
2018,6,8,18,30,488.0,42.0,4.8,17.6,124.0,31.65,21.9
2018,6,8,18,45,389.0,34.0,4.55,16.85,86.0,26.56,16.91
2018,6,8,19,0,290.0,26.0,4.3,16.1,48.0,21.26,8.8
2018,6,8,19,15,163.0,15.5,4.25,15.65,26.0,14.77,0.0
2018,6,8,19,30,36.0,5.0,4.2,15.2,4.0,0.0,0.0
2018,6,8,19,45,18.0,2.5,4.15,14.75,2.0,0.0,0.0
2018,6,8,20,0,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,4.1,14.05,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,4.05,13.55,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,3.95,13.15,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,3.85,12.85,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,3.75,12.65,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,3.55,12.35,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,3.45,12.25,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,3.4,12.15,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,3.4,12.05,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,3.4,11.95,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,3.35,11.9,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,3.3,11.85,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,3.25,11.75,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,3.25,11.7,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,3.3,11.65,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,3.5,11.75,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,6,9,4,45,7.5,6.0,3.9,12.1,6.5,0.0,0.0
2018,6,9,5,0,15.0,12.0,4.1,12.3,13.0,13.76,0.0
2018,6,9,5,15,9.5,13.5,4.3,12.55,14.0,14.68,4.26
2018,6,9,5,30,4.0,15.0,4.5,12.8,15.0,14.96,6.63
2018,6,9,5,45,2.0,18.0,4.7,13.1,18.0,17.32,9.01
2018,6,9,6,0,0.0,21.0,4.9,13.4,21.0,19.46,11.03
2018,6,9,6,15,1.0,41.5,4.95,13.6,42.0,38.97,27.83
2018,6,9,6,30,2.0,62.0,5.0,13.8,63.0,58.63,44.66
2018,6,9,6,45,24.0,106.0,5.1,13.95,116.0,118.4,95.52
2018,6,9,7,0,46.0,150.0,5.2,14.1,169.0,179.2,146.51
2018,6,9,7,15,121.5,174.0,5.15,14.25,232.5,262.34,216.2
2018,6,9,7,30,197.0,198.0,5.1,14.4,296.0,344.67,284.07
2018,6,9,7,45,256.0,217.0,5.1,14.5,358.0,425.61,349.23
2018,6,9,8,0,315.0,236.0,5.1,14.6,420.0,501.43,409.19
2018,6,9,8,15,383.5,236.0,5.1,14.95,478.0,567.66,460.81
2018,6,9,8,30,452.0,236.0,5.1,15.3,536.0,649.7,523.21
2018,6,9,8,45,472.0,246.0,5.1,15.6,577.5,692.17,553.66
2018,6,9,9,0,492.0,256.0,5.1,15.9,619.0,734.15,583.46
2018,6,9,9,15,445.0,291.0,5.15,16.35,632.0,739.69,583.84
2018,6,9,9,30,398.0,326.0,5.2,16.8,645.0,740.71,581.04
2018,6,9,9,45,434.0,330.0,5.2,17.3,691.0,786.07,613.02
2018,6,9,10,0,470.0,334.0,5.2,17.8,737.0,830.76,643.84
2018,6,9,10,15,487.5,340.5,5.25,18.3,770.0,858.53,662.01
2018,6,9,10,30,505.0,347.0,5.3,18.8,803.0,884.46,678.84
2018,6,9,10,45,604.0,302.5,5.35,19.35,859.5,939.11,718.58
2018,6,9,11,0,703.0,258.0,5.4,19.9,916.0,992.18,755.97
2018,6,9,11,15,623.0,313.5,5.5,20.2,902.0,961.26,731.08
2018,6,9,11,30,543.0,369.0,5.6,20.5,888.0,929.29,705.37
2018,6,9,11,45,551.5,355.0,5.7,20.8,885.0,913.99,694.87
2018,6,9,12,0,560.0,341.0,5.8,21.1,882.0,896.34,682.61
2018,6,9,12,15,452.0,392.0,5.85,21.15,828.0,828.19,631.05
2018,6,9,12,30,344.0,443.0,5.9,21.2,774.0,757.39,577.32
2018,6,9,12,45,439.0,403.5,5.95,21.2,822.0,795.76,608.13
2018,6,9,13,0,534.0,364.0,6.0,21.2,870.0,824.7,631.48
2018,6,9,13,15,661.5,283.0,6.05,21.2,898.5,834.81,642.7
2018,6,9,13,30,789.0,202.0,6.1,21.2,927.0,834.76,645.89
2018,6,9,13,45,706.5,240.0,6.15,21.2,877.0,774.75,600.66
2018,6,9,14,0,624.0,278.0,6.2,21.2,827.0,716.18,555.8
2018,6,9,14,15,508.0,312.5,6.2,21.05,749.5,636.65,494.81
2018,6,9,14,30,392.0,347.0,6.2,20.9,672.0,565.42,439.47
2018,6,9,14,45,473.0,298.5,6.25,20.8,674.0,547.64,427.16
2018,6,9,15,0,554.0,250.0,6.3,20.7,676.0,522.87,408.28
2018,6,9,15,15,512.5,248.5,6.3,20.7,626.5,468.78,364.89
2018,6,9,15,30,471.0,247.0,6.3,20.7,577.0,418.17,323.79
2018,6,9,15,45,470.5,228.5,6.35,20.3,540.0,373.32,286.94
2018,6,9,16,0,470.0,210.0,6.4,19.9,503.0,328.33,249.07
2018,6,9,16,15,561.5,163.5,6.35,19.5,486.0,286.13,210.09
2018,6,9,16,30,653.0,117.0,6.3,19.1,469.0,233.03,160.63
2018,6,9,16,45,626.0,111.0,6.25,18.7,422.0,183.92,119.19
2018,6,9,17,0,599.0,105.0,6.2,18.3,375.0,137.89,83.82
2018,6,9,17,15,506.5,107.5,6.05,17.75,316.5,98.87,63.0
2018,6,9,17,30,414.0,110.0,5.9,17.2,258.0,76.35,61.76
2018,6,9,17,45,355.5,98.0,5.75,16.7,211.0,69.59,56.03
2018,6,9,18,0,297.0,86.0,5.6,16.2,164.0,62.47,49.79
2018,6,9,18,15,269.5,70.5,5.35,15.6,130.0,52.32,40.69
2018,6,9,18,30,242.0,55.0,5.1,15.0,96.0,41.65,30.93
2018,6,9,18,45,183.5,41.0,4.85,14.45,66.5,31.64,21.49
2018,6,9,19,0,125.0,27.0,4.6,13.9,37.0,21.19,9.22
2018,6,9,19,15,71.5,15.5,4.4,13.55,20.5,14.77,0.0
2018,6,9,19,30,18.0,4.0,4.2,13.2,4.0,0.0,0.0
2018,6,9,19,45,9.0,2.0,4.05,12.9,2.0,0.0,0.0
2018,6,9,20,0,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,3.3,12.35,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,2.85,12.05,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,2.05,11.05,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,1.75,10.2,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,1.7,9.75,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,1.7,9.45,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,1.75,9.1,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,1.85,8.55,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,1.95,8.1,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,2.2,8.35,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,6,10,4,45,24.5,7.0,2.55,9.0,8.0,6.67,0.0
2018,6,10,5,0,49.0,14.0,2.7,9.3,16.0,20.92,0.0
2018,6,10,5,15,126.0,28.0,2.85,9.9,41.5,64.85,35.87
2018,6,10,5,30,203.0,42.0,3.0,10.5,67.0,109.37,79.0
2018,6,10,5,45,257.5,55.5,3.15,11.1,102.0,153.38,118.43
2018,6,10,6,0,312.0,69.0,3.3,11.7,137.0,203.43,162.99
2018,6,10,6,15,393.0,77.5,3.4,12.5,186.0,265.02,216.5
2018,6,10,6,30,474.0,86.0,3.5,13.3,235.0,338.44,278.87
2018,6,10,6,45,533.0,92.5,3.6,14.1,287.5,402.78,332.51
2018,6,10,7,0,592.0,99.0,3.7,14.9,340.0,471.99,388.53
2018,6,10,7,15,648.0,101.5,3.75,15.65,397.0,539.31,441.46
2018,6,10,7,30,704.0,104.0,3.8,16.4,454.0,610.23,495.57
2018,6,10,7,45,755.5,101.0,3.85,17.1,511.5,672.52,541.45
2018,6,10,8,0,807.0,98.0,3.9,17.8,569.0,739.46,587.98
2018,6,10,8,15,824.5,100.5,3.85,18.4,615.5,786.93,618.97
2018,6,10,8,30,842.0,103.0,3.8,19.0,662.0,833.16,648.56
2018,6,10,8,45,855.5,105.0,3.75,19.6,705.0,867.46,669.16
2018,6,10,9,0,869.0,107.0,3.7,20.2,748.0,905.84,692.37
2018,6,10,9,15,880.5,108.5,3.7,20.75,787.0,939.61,712.46
2018,6,10,9,30,892.0,110.0,3.7,21.3,826.0,970.85,730.65
2018,6,10,9,45,901.5,110.5,3.65,21.8,859.0,996.35,744.63
2018,6,10,10,0,911.0,111.0,3.6,22.3,892.0,1018.86,756.56
2018,6,10,10,15,917.0,111.0,3.6,22.7,918.0,1034.24,764.42
2018,6,10,10,30,923.0,111.0,3.6,23.1,944.0,1046.29,770.19
2018,6,10,10,45,927.5,111.0,3.55,23.5,963.5,1053.41,772.45
2018,6,10,11,0,932.0,111.0,3.5,23.9,983.0,1057.02,772.57
2018,6,10,11,15,936.0,109.5,3.5,24.2,995.5,1055.08,769.9
2018,6,10,11,30,940.0,108.0,3.5,24.5,1008.0,1049.61,765.13
2018,6,10,11,45,944.0,106.0,3.55,24.8,1014.0,1040.13,758.28
2018,6,10,12,0,948.0,104.0,3.6,25.1,1020.0,1027.18,749.29
2018,6,10,12,15,947.5,103.0,3.7,25.25,1017.0,1007.49,736.78
2018,6,10,12,30,947.0,102.0,3.8,25.4,1014.0,984.57,722.19
2018,6,10,12,45,945.5,101.5,3.9,25.6,1004.5,958.09,705.08
2018,6,10,13,0,944.0,101.0,4.0,25.8,995.0,928.62,685.91
2018,6,10,13,15,941.0,99.5,4.1,25.8,978.0,894.05,663.73
2018,6,10,13,30,938.0,98.0,4.2,25.8,961.0,856.83,639.58
2018,6,10,13,45,934.0,96.5,4.3,25.75,937.5,816.35,613.04
2018,6,10,14,0,930.0,95.0,4.4,25.7,914.0,773.62,584.64
2018,6,10,14,15,924.0,93.5,4.5,25.5,884.0,727.44,553.82
2018,6,10,14,30,918.0,92.0,4.6,25.3,854.0,679.56,519.37
2018,6,10,14,45,910.5,90.0,4.7,25.1,818.5,628.85,481.55
2018,6,10,15,0,903.0,88.0,4.8,24.9,783.0,577.02,441.68
2018,6,10,15,15,892.0,86.5,4.8,24.9,742.5,523.0,398.31
2018,6,10,15,30,881.0,85.0,4.8,24.9,702.0,468.68,353.48
2018,6,10,15,45,868.0,82.5,5.0,24.15,657.5,412.65,307.31
2018,6,10,16,0,855.0,80.0,5.2,23.4,613.0,357.02,259.88
2018,6,10,16,15,838.5,77.0,5.2,22.85,565.5,300.62,210.54
2018,6,10,16,30,822.0,74.0,5.2,22.3,518.0,245.48,162.13
2018,6,10,16,45,800.0,71.0,5.2,21.7,468.5,185.07,111.25
2018,6,10,17,0,778.0,68.0,5.2,21.1,419.0,132.61,70.98
2018,6,10,17,15,748.0,64.0,5.15,20.4,368.5,81.53,40.89
2018,6,10,17,30,718.0,60.0,5.1,19.7,318.0,42.57,31.71
2018,6,10,17,45,675.0,56.0,5.05,19.0,268.5,41.07,30.54
2018,6,10,18,0,632.0,52.0,5.0,18.3,219.0,39.53,29.24
2018,6,10,18,15,568.5,46.5,4.8,17.5,173.0,33.44,23.83
2018,6,10,18,30,505.0,41.0,4.6,16.7,127.0,30.67,21.17
2018,6,10,18,45,403.0,33.5,4.45,15.95,88.5,25.97,16.55
2018,6,10,19,0,301.0,26.0,4.3,15.2,50.0,21.1,9.39
2018,6,10,19,15,170.0,16.0,4.2,14.75,27.5,15.25,0.0
2018,6,10,19,30,39.0,6.0,4.1,14.3,5.0,0.0,0.0
2018,6,10,19,45,19.5,3.0,4.0,13.9,2.5,0.0,0.0
2018,6,10,20,0,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,3.55,12.9,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,3.35,12.55,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,3.0,12.05,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,2.8,11.75,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,2.55,11.3,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,2.45,11.05,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,2.3,10.55,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,2.15,10.25,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,2.0,9.95,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,1.8,9.65,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,1.65,9.45,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,1.55,9.3,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,1.65,9.55,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,6,11,4,45,72.0,8.0,2.0,10.3,10.5,7.63,0.0
2018,6,11,5,0,144.0,16.0,2.2,10.7,21.0,37.46,0.0
2018,6,11,5,15,273.0,26.0,2.2,11.25,53.5,94.18,51.41
2018,6,11,5,30,402.0,36.0,2.2,11.8,86.0,156.9,111.21
2018,6,11,5,45,483.0,42.0,2.25,12.4,129.0,212.98,161.76
2018,6,11,6,0,564.0,48.0,2.3,13.0,172.0,277.62,219.22
2018,6,11,6,15,617.0,53.5,2.2,13.95,220.5,336.57,271.02
2018,6,11,6,30,670.0,59.0,2.1,14.9,269.0,401.8,325.97
2018,6,11,6,45,706.5,63.0,2.0,15.9,319.0,460.92,373.86
2018,6,11,7,0,743.0,67.0,1.9,16.9,369.0,522.38,421.37
2018,6,11,7,15,770.5,70.0,2.0,17.9,419.5,579.0,464.02
2018,6,11,7,30,798.0,73.0,2.1,18.9,470.0,636.42,505.73
2018,6,11,7,45,818.5,75.5,2.2,19.9,519.0,684.15,537.19
2018,6,11,8,0,839.0,78.0,2.3,20.9,568.0,735.65,570.63
2018,6,11,8,15,854.5,80.5,2.35,21.55,614.5,782.41,600.4
2018,6,11,8,30,870.0,83.0,2.4,22.2,661.0,827.77,628.68
2018,6,11,8,45,882.5,85.0,2.4,22.9,704.0,868.3,652.67
2018,6,11,9,0,895.0,87.0,2.4,23.6,747.0,906.73,674.86
2018,6,11,9,15,897.0,92.5,2.4,24.25,783.0,936.98,691.46
2018,6,11,9,30,899.0,98.0,2.4,24.9,819.0,964.13,705.91
2018,6,11,9,45,897.0,105.0,2.4,25.55,849.5,985.8,716.73
2018,6,11,10,0,895.0,112.0,2.4,26.2,880.0,1003.97,725.31
2018,6,11,10,15,902.0,113.0,2.4,26.7,907.0,1021.24,733.77
2018,6,11,10,30,909.0,114.0,2.4,27.2,934.0,1035.24,740.2
2018,6,11,10,45,914.0,114.5,2.45,27.7,954.5,1043.33,743.53
2018,6,11,11,0,919.0,115.0,2.5,28.2,975.0,1047.96,744.85
2018,6,11,11,15,922.0,115.5,2.55,28.55,988.0,1047.09,743.3
2018,6,11,11,30,925.0,116.0,2.6,28.9,1001.0,1042.72,739.71
2018,6,11,11,45,927.0,115.5,2.65,29.25,1007.0,1032.89,732.83
2018,6,11,12,0,929.0,115.0,2.7,29.6,1013.0,1019.68,723.97
2018,6,11,12,15,930.5,114.0,2.75,29.85,1012.0,1002.18,712.78
2018,6,11,12,30,932.0,113.0,2.8,30.1,1011.0,981.45,699.61
2018,6,11,12,45,933.0,111.5,2.85,30.35,1003.0,956.62,683.86
2018,6,11,13,0,934.0,110.0,2.9,30.6,995.0,928.73,666.13
2018,6,11,13,15,931.5,109.0,3.0,30.7,979.0,895.35,645.54
2018,6,11,13,30,929.0,108.0,3.1,30.8,963.0,859.32,623.02
2018,6,11,13,45,925.0,106.5,3.15,30.95,940.0,819.16,597.12
2018,6,11,14,0,921.0,105.0,3.2,31.1,917.0,776.77,569.5
2018,6,11,14,15,915.5,104.0,3.3,31.05,888.0,731.75,540.37
2018,6,11,14,30,910.0,103.0,3.4,31.0,859.0,684.99,507.41
2018,6,11,14,45,902.0,101.0,3.45,31.0,823.5,634.31,470.51
2018,6,11,15,0,894.0,99.0,3.5,31.0,788.0,582.58,431.78
2018,6,11,15,15,883.0,97.0,3.5,31.0,747.5,528.52,390.1
2018,6,11,15,30,872.0,95.0,3.5,31.0,707.0,474.16,346.96
2018,6,11,15,45,859.0,92.5,3.6,30.55,662.5,418.53,302.33
2018,6,11,16,0,846.0,90.0,3.7,30.1,618.0,363.3,256.63
2018,6,11,16,15,828.5,86.5,3.7,29.6,570.0,301.45,205.07
2018,6,11,16,30,811.0,83.0,3.7,29.1,522.0,245.82,157.98
2018,6,11,16,45,787.5,79.5,3.75,28.65,472.0,190.87,112.98
2018,6,11,17,0,764.0,76.0,3.8,28.2,422.0,138.5,73.97
2018,6,11,17,15,731.5,72.5,3.75,27.25,371.5,88.45,45.36
2018,6,11,17,30,699.0,69.0,3.7,26.3,321.0,49.79,36.93
2018,6,11,17,45,653.0,64.5,3.7,25.35,271.0,43.81,32.05
2018,6,11,18,0,607.0,60.0,3.7,24.4,221.0,42.39,30.93
2018,6,11,18,15,538.5,53.0,3.8,23.2,174.0,38.77,27.8
2018,6,11,18,30,470.0,46.0,3.9,22.0,127.0,34.97,24.34
2018,6,11,18,45,363.5,38.0,3.95,20.75,88.5,30.06,19.63
2018,6,11,19,0,257.0,30.0,4.0,19.5,50.0,25.01,12.18
2018,6,11,19,15,142.5,17.5,4.1,18.7,27.5,16.68,0.0
2018,6,11,19,30,28.0,5.0,4.2,17.9,5.0,4.77,0.0
2018,6,11,19,45,14.0,2.5,4.25,17.1,2.5,0.0,0.0
2018,6,11,20,0,0.0,0.0,4.3,16.3,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,4.2,15.95,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,4.05,15.25,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,3.85,14.75,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,3.4,14.05,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,3.25,13.8,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,3.1,13.55,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,2.9,13.25,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,2.7,12.95,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,2.5,12.65,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,2.35,12.35,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,2.25,12.1,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,2.05,11.85,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,1.65,11.4,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,1.55,11.2,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,1.65,11.55,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,6,12,4,45,81.0,8.0,2.0,12.4,11.0,7.63,0.0
2018,6,12,5,0,162.0,16.0,2.2,12.8,22.0,40.15,0.0
2018,6,12,5,15,297.0,25.5,2.3,13.5,55.5,98.55,53.21
2018,6,12,5,30,432.0,35.0,2.4,14.2,89.0,163.56,114.65
2018,6,12,5,45,513.5,41.0,2.55,14.9,133.0,221.36,166.43
2018,6,12,6,0,595.0,47.0,2.7,15.6,177.0,286.38,223.96
2018,6,12,6,15,647.5,51.5,2.55,16.5,226.0,347.13,277.02
2018,6,12,6,30,700.0,56.0,2.4,17.4,275.0,412.53,331.82
2018,6,12,6,45,736.0,59.5,2.3,18.25,326.0,472.27,380.17
2018,6,12,7,0,772.0,63.0,2.2,19.1,377.0,534.27,428.11
2018,6,12,7,15,798.0,66.0,2.2,20.4,428.0,591.28,469.81
2018,6,12,7,30,824.0,69.0,2.2,21.7,479.0,644.8,506.96
2018,6,12,7,45,843.5,71.0,2.2,23.0,528.0,696.56,539.67
2018,6,12,8,0,863.0,73.0,2.2,24.3,577.0,747.76,570.96
2018,6,12,8,15,877.5,76.0,2.25,25.15,624.0,795.26,600.14
2018,6,12,8,30,892.0,79.0,2.3,26.0,671.0,841.21,627.7
2018,6,12,8,45,904.0,80.0,2.4,26.9,714.0,880.93,650.85
2018,6,12,9,0,916.0,81.0,2.5,27.8,757.0,918.47,672.28
2018,6,12,9,15,925.0,82.5,2.65,28.45,795.0,951.39,691.55
2018,6,12,9,30,934.0,84.0,2.8,29.1,833.0,981.53,708.93
2018,6,12,9,45,941.0,85.0,2.9,29.8,866.0,1006.23,722.17
2018,6,12,10,0,948.0,86.0,3.0,30.5,899.0,1027.74,733.38
2018,6,12,10,15,953.0,87.5,3.05,30.95,926.0,1044.48,741.92
2018,6,12,10,30,958.0,89.0,3.1,31.4,953.0,1057.73,748.36
2018,6,12,10,45,961.5,89.5,3.2,31.85,973.0,1064.83,751.49
2018,6,12,11,0,965.0,90.0,3.3,32.3,993.0,1068.31,752.49
2018,6,12,11,15,967.0,90.0,3.4,32.45,1005.5,1066.1,750.98
2018,6,12,11,30,969.0,90.0,3.5,32.6,1018.0,1060.26,747.33
2018,6,12,11,45,969.5,90.0,3.6,32.8,1023.0,1049.33,740.44
2018,6,12,12,0,970.0,90.0,3.7,33.0,1028.0,1034.87,731.42
2018,6,12,12,15,967.5,92.0,3.85,32.95,1026.0,1016.09,720.78
