Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,22,6,30,672.0,63.0,2.3,15.6,271.0,403.4,326.07
2018,6,22,6,45,711.0,67.5,2.25,16.4,322.5,462.95,374.84
2018,6,22,7,0,750.0,72.0,2.2,17.2,374.0,526.6,424.74
2018,6,22,7,15,778.5,75.5,2.05,18.4,425.5,584.8,467.3
2018,6,22,7,30,807.0,79.0,1.9,19.6,477.0,643.9,508.4
2018,6,22,7,45,828.5,82.0,1.8,20.75,527.5,697.98,542.96
2018,6,22,8,0,850.0,85.0,1.7,21.9,578.0,746.76,571.97
2018,6,22,8,15,866.0,88.0,1.7,23.0,625.5,795.08,600.69
2018,6,22,8,30,882.0,91.0,1.7,24.1,673.0,842.04,627.69
2018,6,22,8,45,895.0,92.5,1.7,25.15,717.0,883.09,650.24
2018,6,22,9,0,908.0,94.0,1.7,26.2,761.0,922.06,670.99
2018,6,22,9,15,916.5,96.5,1.75,27.25,799.5,955.68,688.52
2018,6,22,9,30,925.0,99.0,1.8,28.3,838.0,986.53,704.11
2018,6,22,9,45,931.0,101.5,1.8,29.3,871.5,1012.01,715.68
2018,6,22,10,0,937.0,104.0,1.8,30.3,905.0,1034.3,725.2
2018,6,22,10,15,943.0,104.5,1.85,31.15,932.5,1051.12,732.48
2018,6,22,10,30,949.0,105.0,1.9,32.0,960.0,1064.54,737.76
2018,6,22,10,45,954.0,105.0,1.95,32.9,981.0,1072.93,739.94
2018,6,22,11,0,959.0,105.0,2.0,33.8,1002.0,1077.74,740.1
2018,6,22,11,15,961.5,106.0,2.1,34.15,1016.0,1077.43,739.63
2018,6,22,11,30,964.0,107.0,2.2,34.5,1030.0,1073.48,737.08
2018,6,22,11,45,965.5,106.5,2.25,34.85,1036.0,1063.43,730.38
2018,6,22,12,0,967.0,106.0,2.3,35.2,1042.0,1049.85,721.68
2018,6,22,12,15,964.5,107.0,2.45,35.35,1039.5,1030.47,711.19
2018,6,22,12,30,962.0,108.0,2.6,35.5,1037.0,1007.84,698.62
2018,6,22,12,45,958.5,109.0,2.75,35.65,1027.5,981.16,683.42
2018,6,22,13,0,955.0,110.0,2.9,35.8,1018.0,951.52,666.19
2018,6,22,13,15,951.0,110.0,3.1,35.7,1001.5,917.68,647.1
2018,6,22,13,30,947.0,110.0,3.3,35.6,985.0,881.19,625.94
2018,6,22,13,45,941.5,109.0,3.45,35.55,961.0,840.11,601.0
2018,6,22,14,0,936.0,108.0,3.6,35.5,937.0,796.85,574.23
2018,6,22,14,15,928.5,107.0,3.75,35.25,907.0,750.2,545.19
2018,6,22,14,30,921.0,106.0,3.9,35.0,877.0,701.93,512.54
2018,6,22,14,45,912.0,104.5,4.0,34.75,841.0,650.9,476.58
2018,6,22,15,0,903.0,103.0,4.1,34.5,805.0,598.85,438.76
2018,6,22,15,15,892.0,100.5,4.1,34.5,764.0,544.12,397.21
2018,6,22,15,30,881.0,98.0,4.1,34.5,723.0,489.05,354.21
2018,6,22,15,45,866.0,95.5,4.25,33.65,677.5,432.27,310.02
2018,6,22,16,0,851.0,93.0,4.4,32.8,632.0,376.07,264.7
2018,6,22,16,15,832.0,90.5,4.45,32.15,583.5,314.45,214.03
2018,6,22,16,30,813.0,88.0,4.5,31.5,535.0,259.08,167.62
2018,6,22,16,45,788.5,84.5,4.5,30.85,484.5,203.71,122.38
2018,6,22,17,0,764.0,81.0,4.5,30.2,434.0,151.01,82.52
2018,6,22,17,15,731.5,76.5,4.45,29.2,382.5,99.85,51.29
2018,6,22,17,30,699.0,72.0,4.4,28.2,331.0,52.67,39.04
2018,6,22,17,45,653.5,67.5,4.35,27.2,281.0,45.64,33.33
2018,6,22,18,0,608.0,63.0,4.3,26.2,231.0,44.32,32.34
2018,6,22,18,15,541.5,56.5,4.2,25.1,183.5,41.22,29.71
2018,6,22,18,30,475.0,50.0,4.1,24.0,136.0,38.01,26.8
2018,6,22,18,45,373.5,41.0,3.95,22.85,96.0,32.3,21.51
2018,6,22,19,0,272.0,32.0,3.8,21.7,56.0,26.34,14.65
2018,6,22,19,15,157.0,19.5,3.8,21.1,31.5,15.56,0.0
2018,6,22,19,30,42.0,7.0,3.8,20.5,7.0,6.67,0.0
2018,6,22,19,45,21.0,3.5,3.75,19.9,3.5,0.0,0.0
2018,6,22,20,0,0.0,0.0,3.7,19.3,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,3.6,18.9,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,3.5,18.5,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,3.45,18.15,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,3.4,17.8,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,3.4,17.2,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,3.4,16.9,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,3.4,16.6,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,3.35,16.35,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,3.3,16.1,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,3.25,15.2,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,3.15,14.65,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,3.05,14.2,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,2.95,13.75,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,2.65,13.45,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,1.45,13.45,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,1.35,14.4,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,1.35,15.2,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,6,23,4,45,70.0,8.0,1.3,16.2,10.0,0.0,0.0
2018,6,23,5,0,140.0,16.0,1.3,16.7,20.0,35.72,0.0
2018,6,23,5,15,273.5,25.5,1.5,17.75,52.0,90.36,43.95
2018,6,23,5,30,407.0,35.0,1.7,18.8,84.0,153.4,104.24
2018,6,23,5,45,492.5,41.0,1.9,19.8,127.5,210.47,153.99
2018,6,23,6,0,578.0,47.0,2.1,20.8,171.0,276.63,210.78
2018,6,23,6,15,632.0,52.5,2.2,21.6,220.0,336.4,262.24
2018,6,23,6,30,686.0,58.0,2.3,22.4,269.0,402.54,317.1
2018,6,23,6,45,724.0,61.5,2.45,23.2,320.0,462.52,365.53
2018,6,23,7,0,762.0,65.0,2.6,24.0,371.0,525.01,414.11
2018,6,23,7,15,789.5,68.0,2.7,24.75,422.0,582.51,457.17
2018,6,23,7,30,817.0,71.0,2.8,25.5,473.0,640.83,499.35
2018,6,23,7,45,837.5,73.0,2.9,26.3,522.5,689.04,531.16
2018,6,23,8,0,858.0,75.0,3.0,27.1,572.0,740.93,564.68
2018,6,23,8,15,873.5,77.0,3.05,27.8,619.0,788.11,594.16
2018,6,23,8,30,889.0,79.0,3.1,28.5,666.0,833.89,622.14
2018,6,23,8,45,901.0,80.5,3.2,29.25,709.0,874.41,646.27
2018,6,23,9,0,913.0,82.0,3.3,30.0,752.0,912.79,668.68
2018,6,23,9,15,921.5,84.5,3.35,30.7,791.0,946.69,687.7
2018,6,23,9,30,930.0,87.0,3.4,31.4,830.0,977.81,704.73
2018,6,23,9,45,936.0,89.0,3.45,32.1,863.0,1003.02,717.84
2018,6,23,10,0,942.0,91.0,3.5,32.8,896.0,1025.02,728.9
2018,6,23,10,15,948.0,91.0,3.55,33.4,923.0,1041.54,736.79
2018,6,23,10,30,954.0,91.0,3.6,34.0,950.0,1054.65,742.61
2018,6,23,10,45,958.5,92.0,3.65,34.6,971.5,1063.81,746.06
2018,6,23,11,0,963.0,93.0,3.7,35.2,993.0,1069.36,747.37
2018,6,23,11,15,966.0,94.0,3.7,35.55,1007.5,1069.74,746.01
2018,6,23,11,30,969.0,95.0,3.7,35.9,1022.0,1066.46,742.54
2018,6,23,11,45,971.0,95.0,3.75,36.25,1029.0,1057.53,736.08
2018,6,23,12,0,973.0,95.0,3.8,36.6,1036.0,1045.04,727.55
2018,6,23,12,15,973.0,95.5,3.85,36.75,1035.5,1027.61,716.66
2018,6,23,12,30,973.0,96.0,3.9,36.9,1035.0,1006.82,703.74
2018,6,23,12,45,971.5,96.5,3.95,37.1,1027.0,981.38,687.78
2018,6,23,13,0,970.0,97.0,4.0,37.3,1019.0,952.83,669.87
2018,6,23,13,15,968.0,96.5,4.0,37.35,1004.0,919.9,649.28
2018,6,23,13,30,966.0,96.0,4.0,37.4,989.0,884.14,626.8
2018,6,23,13,45,963.0,95.0,4.0,37.5,967.0,844.46,601.53
2018,6,23,14,0,960.0,94.0,4.0,37.6,945.0,802.33,574.49
2018,6,23,14,15,954.5,92.5,3.95,37.55,915.5,755.74,544.41
2018,6,23,14,30,949.0,91.0,3.9,37.5,886.0,707.3,511.37
2018,6,23,14,45,942.0,89.5,3.9,37.45,851.0,656.31,475.14
2018,6,23,15,0,935.0,88.0,3.9,37.4,816.0,604.05,437.01
2018,6,23,15,15,925.5,86.5,3.9,37.4,775.5,549.48,396.03
2018,6,23,15,30,916.0,85.0,3.9,37.4,735.0,494.36,353.42
2018,6,23,15,45,903.0,83.0,3.8,37.0,690.0,437.07,308.43
2018,6,23,16,0,890.0,81.0,3.7,36.6,645.0,380.1,262.37
2018,6,23,16,15,873.0,78.5,3.55,36.15,596.0,322.09,214.67
2018,6,23,16,30,856.0,76.0,3.4,35.7,547.0,265.3,167.6
2018,6,23,16,45,833.0,73.0,3.25,35.25,496.0,208.5,121.8
2018,6,23,17,0,810.0,70.0,3.1,34.8,445.0,148.09,76.64
2018,6,23,17,15,778.0,67.0,2.9,33.65,393.0,95.56,45.27
2018,6,23,17,30,746.0,64.0,2.7,32.5,341.0,46.9,33.49
2018,6,23,17,45,700.5,60.5,2.5,31.3,289.5,44.4,31.68
2018,6,23,18,0,655.0,57.0,2.3,30.1,238.0,43.44,31.04
2018,6,23,18,15,586.0,52.0,2.5,28.8,189.5,37.49,26.08
2018,6,23,18,30,517.0,47.0,2.7,27.5,141.0,35.36,24.16
2018,6,23,18,45,412.0,38.5,2.9,26.25,99.5,29.97,19.25
2018,6,23,19,0,307.0,30.0,3.1,25.0,58.0,24.35,12.93
2018,6,23,19,15,182.0,19.0,3.45,24.1,33.0,15.85,0.0
2018,6,23,19,30,57.0,8.0,3.8,23.2,8.0,7.63,0.0
2018,6,23,19,45,28.5,4.0,4.15,22.35,4.0,0.0,0.0
2018,6,23,20,0,0.0,0.0,4.5,21.5,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,4.55,20.8,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,4.6,20.1,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,4.65,19.45,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,4.7,18.8,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,4.7,18.45,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,4.7,18.1,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,4.7,17.8,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,4.7,17.5,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,4.7,17.25,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,4.65,16.8,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,4.6,16.6,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,4.5,16.45,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,4.4,16.3,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,4.3,16.15,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,4.2,15.8,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,4.2,15.6,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,4.15,15.35,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,4.15,14.9,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,4.15,14.2,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,4.1,13.95,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,4.0,13.75,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,3.85,13.65,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,3.85,13.75,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,6,24,4,45,33.0,6.0,3.9,14.05,7.0,0.0,0.0
2018,6,24,5,0,66.0,12.0,3.9,14.2,14.0,21.04,0.0
2018,6,24,5,15,147.5,27.0,4.0,14.75,41.5,65.73,31.93
2018,6,24,5,30,229.0,42.0,4.1,15.3,69.0,113.86,79.65
2018,6,24,5,45,298.5,56.0,4.15,15.85,108.5,163.99,123.51
2018,6,24,6,0,368.0,70.0,4.2,16.4,148.0,221.82,173.93
2018,6,24,6,15,425.0,81.0,4.3,17.05,194.0,278.38,223.18
2018,6,24,6,30,482.0,92.0,4.4,17.7,240.0,340.61,276.12
2018,6,24,6,45,527.5,100.0,4.45,18.35,289.0,402.34,327.3
2018,6,24,7,0,573.0,108.0,4.5,19.0,338.0,464.85,377.67
2018,6,24,7,15,608.5,114.0,4.55,19.7,387.5,522.17,422.44
2018,6,24,7,30,644.0,120.0,4.6,20.4,437.0,581.35,467.33
2018,6,24,7,45,673.5,125.0,4.65,21.1,486.5,636.65,508.0
2018,6,24,8,0,703.0,130.0,4.7,21.8,536.0,692.59,548.06
2018,6,24,8,15,724.5,133.5,4.8,22.35,582.5,740.8,580.91
2018,6,24,8,30,746.0,137.0,4.9,22.9,629.0,788.36,612.77
2018,6,24,8,45,763.5,140.5,5.0,23.45,672.5,827.78,638.38
2018,6,24,9,0,781.0,144.0,5.1,24.0,716.0,869.4,665.31
2018,6,24,9,15,801.5,143.0,5.2,24.35,757.0,907.2,689.83
2018,6,24,9,30,822.0,142.0,5.3,24.7,798.0,943.1,712.88
2018,6,24,9,45,842.0,138.5,5.4,25.1,834.5,973.64,731.99
2018,6,24,10,0,862.0,135.0,5.5,25.5,871.0,993.3,743.65
2018,6,24,10,15,870.0,136.0,5.6,25.75,899.0,1011.54,754.91
2018,6,24,10,30,878.0,137.0,5.7,26.0,927.0,1026.65,764.12
2018,6,24,10,45,885.0,137.5,5.75,26.3,949.0,1037.01,769.71
2018,6,24,11,0,892.0,138.0,5.8,26.6,971.0,1044.02,773.18
2018,6,24,11,15,897.0,137.5,5.85,26.7,985.5,1044.64,773.11
2018,6,24,11,30,902.0,137.0,5.9,26.8,1000.0,1041.84,770.89
2018,6,24,11,45,906.5,136.0,5.95,26.95,1008.0,1034.67,765.69
2018,6,24,12,0,911.0,135.0,6.0,27.1,1016.0,1024.13,758.36
2018,6,24,12,15,912.0,134.5,6.0,27.1,1015.5,1007.39,747.08
2018,6,24,12,30,913.0,134.0,6.0,27.1,1015.0,987.51,733.76
2018,6,24,12,45,912.5,133.0,6.0,27.15,1007.0,962.71,717.0
2018,6,24,13,0,912.0,132.0,6.0,27.2,999.0,934.98,698.27
2018,6,24,13,15,908.5,131.0,6.0,27.1,983.0,901.86,676.21
2018,6,24,13,30,905.0,130.0,6.0,27.0,967.0,866.21,652.31
2018,6,24,13,45,899.0,129.5,6.0,26.9,944.0,826.65,625.54
2018,6,24,14,0,893.0,129.0,6.0,26.8,921.0,785.05,597.12
2018,6,24,14,15,885.0,128.0,6.0,26.55,891.5,739.75,565.64
2018,6,24,14,30,877.0,127.0,6.0,26.3,862.0,692.96,531.08
2018,6,24,14,45,866.5,126.0,6.0,26.05,826.5,643.37,493.63
2018,6,24,15,0,856.0,125.0,6.0,25.8,791.0,591.05,453.23
2018,6,24,15,15,844.0,122.0,6.0,25.8,750.5,536.93,409.98
2018,6,24,15,30,832.0,119.0,6.0,25.8,710.0,482.72,365.54
2018,6,24,15,45,813.5,117.0,6.0,24.85,664.5,426.91,320.02
2018,6,24,16,0,795.0,115.0,6.0,23.9,619.0,372.18,274.01
2018,6,24,16,15,769.5,113.0,5.95,23.35,570.0,316.77,226.26
2018,6,24,16,30,744.0,111.0,5.9,22.8,521.0,259.06,176.65
2018,6,24,16,45,713.0,107.0,5.9,22.2,470.0,205.48,131.63
2018,6,24,17,0,682.0,103.0,5.9,21.6,419.0,155.34,92.54
2018,6,24,17,15,644.0,98.0,5.75,20.95,368.5,107.6,62.07
2018,6,24,17,30,606.0,93.0,5.6,20.3,318.0,64.48,50.65
2018,6,24,17,45,555.0,85.5,5.5,19.65,268.0,59.78,46.8
2018,6,24,18,0,504.0,78.0,5.4,19.0,218.0,56.69,44.21
2018,6,24,18,15,439.5,68.0,5.15,18.4,172.5,51.12,39.26
2018,6,24,18,30,375.0,58.0,4.9,17.8,127.0,43.82,32.61
2018,6,24,18,45,289.5,45.0,4.65,17.15,89.0,34.64,24.1
2018,6,24,19,0,204.0,32.0,4.4,16.5,51.0,25.07,14.14
2018,6,24,19,15,118.5,19.0,4.25,16.15,28.5,15.11,0.0
2018,6,24,19,30,33.0,6.0,4.1,15.8,6.0,5.72,0.0
2018,6,24,19,45,16.5,3.0,4.0,15.4,3.0,0.0,0.0
2018,6,24,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,3.85,14.8,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,3.75,14.35,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,3.65,13.95,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,3.6,13.65,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,3.6,13.35,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,3.65,13.1,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,3.7,12.65,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,3.65,11.65,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,3.55,11.55,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,3.45,11.45,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,6,25,4,45,39.5,6.5,3.7,12.0,7.5,0.0,0.0
2018,6,25,5,0,79.0,13.0,3.8,12.2,15.0,23.81,0.0
2018,6,25,5,15,186.0,26.0,3.95,12.7,44.5,72.01,34.35
2018,6,25,5,30,293.0,39.0,4.1,13.2,74.0,126.58,88.47
2018,6,25,5,45,336.5,48.5,4.25,13.7,106.5,167.0,126.09
2018,6,25,6,0,380.0,58.0,4.4,14.2,139.0,215.05,169.68
2018,6,25,6,15,196.0,76.5,4.35,14.75,119.0,169.38,136.53
2018,6,25,6,30,12.0,95.0,4.3,15.3,99.0,96.81,76.6
2018,6,25,6,45,64.0,124.5,4.3,15.8,149.5,159.56,129.48
2018,6,25,7,0,116.0,154.0,4.3,16.3,200.0,231.09,188.72
2018,6,25,7,15,193.5,173.0,4.25,16.75,262.5,304.94,249.29
2018,6,25,7,30,271.0,192.0,4.2,17.2,325.0,394.83,321.19
2018,6,25,7,45,458.0,166.0,4.15,17.65,418.5,521.87,422.59
2018,6,25,8,0,645.0,140.0,4.1,18.1,512.0,659.33,528.41
2018,6,25,8,15,705.5,132.5,4.1,18.7,570.5,724.22,574.06
2018,6,25,8,30,766.0,125.0,4.1,19.3,629.0,788.09,617.39
2018,6,25,8,45,806.5,118.0,4.05,19.85,680.0,840.22,651.25
2018,6,25,9,0,847.0,111.0,4.0,20.4,731.0,885.25,679.52
2018,6,25,9,15,863.5,110.0,4.05,20.9,771.0,920.83,701.47
2018,6,25,9,30,880.0,109.0,4.1,21.4,811.0,954.24,721.79
2018,6,25,9,45,896.5,106.0,4.15,21.9,847.0,983.1,738.87
2018,6,25,10,0,913.0,103.0,4.2,22.4,883.0,1009.32,754.11
2018,6,25,10,15,919.0,104.5,4.3,22.8,910.5,1027.07,764.26
2018,6,25,10,30,925.0,106.0,4.4,23.2,938.0,1041.49,772.3
2018,6,25,10,45,930.0,106.5,4.45,23.55,959.0,1050.42,776.64
2018,6,25,11,0,935.0,107.0,4.5,23.9,980.0,1055.86,778.8
2018,6,25,11,15,938.0,107.0,4.6,24.15,993.5,1055.23,777.92
2018,6,25,11,30,941.0,107.0,4.7,24.4,1007.0,1051.06,774.96
2018,6,25,11,45,942.5,107.0,4.75,24.65,1013.5,1041.88,768.33
2018,6,25,12,0,944.0,107.0,4.8,24.9,1020.0,1029.24,759.54
2018,6,25,12,15,945.0,106.5,4.85,24.9,1019.5,1012.26,748.71
2018,6,25,12,30,946.0,106.0,4.9,24.9,1019.0,991.99,735.72
2018,6,25,12,45,946.5,104.0,5.0,24.95,1011.0,966.62,719.54
2018,6,25,13,0,947.0,102.0,5.1,25.0,1003.0,938.15,701.18
2018,6,25,13,15,944.0,101.5,5.15,24.9,987.0,905.11,679.67
2018,6,25,13,30,941.0,101.0,5.2,24.8,971.0,869.38,656.15
2018,6,25,13,45,936.5,100.5,5.25,24.7,948.5,829.93,629.84
2018,6,25,14,0,932.0,100.0,5.3,24.6,926.0,788.21,601.67
2018,6,25,14,15,926.0,98.5,5.35,24.35,897.0,742.45,570.63
2018,6,25,14,30,920.0,97.0,5.4,24.1,868.0,694.95,536.23
2018,6,25,14,45,912.5,95.0,5.4,23.9,833.0,644.56,497.94
2018,6,25,15,0,905.0,93.0,5.4,23.7,798.0,593.0,457.73
2018,6,25,15,15,894.5,91.5,5.4,23.7,758.0,539.41,414.5
2018,6,25,15,30,884.0,90.0,5.4,23.7,718.0,485.41,369.76
2018,6,25,15,45,871.5,87.5,5.4,22.8,674.0,429.56,323.56
2018,6,25,16,0,859.0,85.0,5.4,21.9,630.0,374.01,276.09
2018,6,25,16,15,843.0,83.0,5.4,21.25,583.5,318.36,227.26
2018,6,25,16,30,827.0,81.0,5.4,20.6,537.0,258.36,174.64
2018,6,25,16,45,805.5,78.0,5.4,19.95,487.5,203.13,127.01
2018,6,25,17,0,784.0,75.0,5.4,19.3,438.0,150.18,84.72
2018,6,25,17,15,753.5,71.0,5.35,18.55,387.0,98.34,51.18
2018,6,25,17,30,723.0,67.0,5.3,17.8,336.0,50.21,38.66
2018,6,25,17,45,680.5,63.0,5.25,17.1,286.0,46.41,35.51
2018,6,25,18,0,638.0,59.0,5.2,16.4,236.0,41.1,30.9
2018,6,25,18,15,576.5,53.0,5.1,15.8,188.5,38.27,28.34
2018,6,25,18,30,515.0,47.0,5.0,15.2,141.0,35.32,25.51
2018,6,25,18,45,418.5,39.0,4.9,14.65,100.5,30.4,20.71
2018,6,25,19,0,322.0,31.0,4.8,14.1,60.0,25.3,14.53
2018,6,25,19,15,191.0,19.5,4.7,13.75,34.0,16.31,0.0
2018,6,25,19,30,60.0,8.0,4.6,13.4,8.0,7.63,0.0
2018,6,25,19,45,30.0,4.0,4.5,13.1,4.0,0.0,0.0
2018,6,25,20,0,0.0,0.0,4.4,12.8,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,4.3,12.65,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,4.15,12.3,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,4.05,11.95,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,3.9,10.95,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,3.85,10.85,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,3.8,10.75,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,3.8,10.7,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,3.7,10.65,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,3.55,10.55,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,3.2,10.25,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,2.85,10.1,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,6,26,4,45,50.5,7.0,3.1,10.65,8.5,0.0,0.0
2018,6,26,5,0,101.0,14.0,3.2,10.9,17.0,27.86,0.0
2018,6,26,5,15,228.0,26.0,3.25,11.45,48.5,80.5,37.71
2018,6,26,5,30,355.0,38.0,3.3,12.0,80.0,141.98,99.17
2018,6,26,5,45,440.0,47.0,3.35,12.5,123.5,199.27,150.52
2018,6,26,6,0,525.0,56.0,3.4,13.0,167.0,265.7,209.46
2018,6,26,6,15,582.5,62.5,3.35,13.6,216.0,326.64,263.63
2018,6,26,6,30,640.0,69.0,3.3,14.2,265.0,392.94,320.71
2018,6,26,6,45,681.0,74.0,3.3,14.8,316.0,453.89,371.82
2018,6,26,7,0,722.0,79.0,3.3,15.4,367.0,517.76,423.43
2018,6,26,7,15,752.0,83.0,3.3,16.05,418.5,574.52,467.67
2018,6,26,7,30,782.0,87.0,3.3,16.7,470.0,634.1,512.5
2018,6,26,7,45,805.5,89.5,3.3,17.35,520.0,688.11,550.87
2018,6,26,8,0,829.0,92.0,3.3,18.0,570.0,741.96,587.14
2018,6,26,8,15,846.5,95.0,3.35,18.7,618.0,791.14,619.32
2018,6,26,8,30,864.0,98.0,3.4,19.4,666.0,833.28,645.9
2018,6,26,8,45,878.5,99.5,3.45,20.05,710.0,875.15,672.04
2018,6,26,9,0,893.0,101.0,3.5,20.7,754.0,915.09,696.47
2018,6,26,9,15,900.5,104.5,3.55,21.3,793.0,948.61,716.34
2018,6,26,9,30,908.0,108.0,3.6,21.9,832.0,979.34,734.19
2018,6,26,9,45,912.5,111.0,3.7,22.55,864.5,1003.7,747.86
2018,6,26,10,0,917.0,114.0,3.8,23.2,897.0,1024.85,759.42
2018,6,26,10,15,925.0,114.5,3.9,23.65,925.5,1043.52,769.96
2018,6,26,10,30,933.0,115.0,4.0,24.1,954.0,1058.89,778.39
2018,6,26,10,45,939.5,114.5,4.1,24.55,975.5,1068.3,783.0
2018,6,26,11,0,946.0,114.0,4.2,25.0,997.0,1074.2,785.45
2018,6,26,11,15,950.5,113.5,4.3,25.25,1011.5,1074.51,785.0
2018,6,26,11,30,955.0,113.0,4.4,25.5,1026.0,1071.23,782.36
2018,6,26,11,45,958.0,112.0,4.5,25.75,1033.0,1062.38,776.19
2018,6,26,12,0,961.0,111.0,4.6,26.0,1040.0,1050.0,767.9
2018,6,26,12,15,963.5,109.0,4.7,26.0,1039.5,1032.7,757.5
2018,6,26,12,30,966.0,107.0,4.8,26.0,1039.0,1012.02,744.87
2018,6,26,12,45,968.0,104.0,4.9,26.05,1031.5,986.6,728.9
2018,6,26,13,0,970.0,101.0,5.0,26.1,1024.0,957.95,710.68
2018,6,26,13,15,968.5,100.0,5.1,25.95,1008.5,925.05,690.02
2018,6,26,13,30,967.0,99.0,5.2,25.8,993.0,889.28,667.19
2018,6,26,13,45,964.5,97.0,5.3,25.65,970.5,849.09,641.01
2018,6,26,14,0,962.0,95.0,5.4,25.5,948.0,806.42,612.76
2018,6,26,14,15,957.0,93.5,5.45,25.15,919.0,760.15,581.83
2018,6,26,14,30,952.0,92.0,5.5,24.8,890.0,711.97,547.63
2018,6,26,14,45,946.0,89.5,5.55,24.45,854.5,660.59,509.22
2018,6,26,15,0,940.0,87.0,5.6,24.1,819.0,607.84,468.6
2018,6,26,15,15,930.0,85.5,5.6,24.1,778.5,552.79,424.25
2018,6,26,15,30,920.0,84.0,5.6,24.1,738.0,497.21,378.25
2018,6,26,15,45,908.0,81.5,5.6,22.9,693.0,439.69,331.07
2018,6,26,16,0,896.0,79.0,5.6,21.7,648.0,382.37,282.36
2018,6,26,16,15,881.0,76.5,5.55,21.1,600.0,324.6,231.44
2018,6,26,16,30,866.0,74.0,5.5,20.5,552.0,267.83,180.98
2018,6,26,16,45,846.0,71.0,5.45,19.9,501.5,210.97,131.73
2018,6,26,17,0,826.0,68.0,5.4,19.3,451.0,150.11,82.82
2018,6,26,17,15,798.0,64.5,5.3,18.65,399.0,96.44,47.94
2018,6,26,17,30,770.0,61.0,5.2,18.0,347.0,46.18,35.09
2018,6,26,17,45,730.0,57.0,5.1,17.4,296.0,41.53,31.15
2018,6,26,18,0,690.0,53.0,5.0,16.8,245.0,39.97,29.85
2018,6,26,18,15,630.0,47.5,4.85,16.15,196.0,37.0,27.18
2018,6,26,18,30,570.0,42.0,4.7,15.5,147.0,33.94,24.27
2018,6,26,18,45,474.0,35.5,4.55,14.85,105.5,27.25,17.98
2018,6,26,19,0,378.0,29.0,4.4,14.2,64.0,23.37,13.01
2018,6,26,19,15,230.0,18.5,4.3,13.85,36.5,15.3,0.0
2018,6,26,19,30,82.0,8.0,4.2,13.5,9.0,7.63,0.0
2018,6,26,19,45,41.0,4.0,4.15,13.15,4.5,0.0,0.0
2018,6,26,20,0,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,4.05,12.2,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,3.95,11.65,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,3.85,11.45,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,3.75,11.35,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,3.65,11.3,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,3.55,11.25,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,3.5,11.15,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,3.5,11.05,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,3.45,10.9,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,3.35,10.7,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,3.15,10.3,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,3.25,10.45,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,6,27,4,45,39.5,6.0,3.55,10.9,7.0,0.0,0.0
2018,6,27,5,0,79.0,12.0,3.7,11.1,14.0,22.72,0.0
2018,6,27,5,15,193.5,24.5,3.85,11.65,43.5,71.14,31.96
2018,6,27,5,30,308.0,37.0,4.0,12.2,73.0,128.72,89.76
2018,6,27,5,45,439.0,44.0,4.1,12.7,122.0,195.42,147.34
2018,6,27,6,0,570.0,51.0,4.2,13.2,171.0,276.25,217.57
2018,6,27,6,15,627.5,56.0,4.2,13.75,220.5,337.75,272.76
2018,6,27,6,30,685.0,61.0,4.2,14.3,270.0,403.17,329.77
2018,6,27,6,45,724.5,65.0,4.2,14.85,321.5,464.52,381.78
2018,6,27,7,0,764.0,69.0,4.2,15.4,373.0,528.53,434.04
2018,6,27,7,15,792.0,72.5,4.2,16.0,425.0,587.11,480.15
2018,6,27,7,30,820.0,76.0,4.2,16.6,477.0,646.55,525.32
2018,6,27,7,45,841.5,78.5,4.15,17.2,527.5,700.72,563.56
2018,6,27,8,0,863.0,81.0,4.1,17.8,578.0,749.68,596.44
2018,6,27,8,15,879.0,83.0,4.15,18.35,625.5,797.55,628.34
2018,6,27,8,30,895.0,85.0,4.2,18.9,673.0,844.05,658.7
2018,6,27,8,45,906.5,87.0,4.2,19.45,716.5,885.03,684.44
2018,6,27,9,0,918.0,89.0,4.2,20.0,760.0,923.81,708.31
2018,6,27,9,15,921.0,94.0,4.25,20.5,797.5,955.67,727.51
2018,6,27,9,30,924.0,99.0,4.3,21.0,835.0,984.43,744.51
2018,6,27,9,45,923.5,105.0,4.4,21.5,866.5,1007.67,757.97
2018,6,27,10,0,923.0,111.0,4.5,22.0,898.0,1027.43,769.21
2018,6,27,10,15,929.0,112.0,4.6,22.3,925.5,1044.8,779.73
2018,6,27,10,30,935.0,113.0,4.7,22.6,953.0,1058.8,788.1
2018,6,27,10,45,940.0,113.5,4.8,22.9,974.5,1067.82,793.24
2018,6,27,11,0,945.0,114.0,4.9,23.2,996.0,1073.29,796.17
2018,6,27,11,15,948.0,114.0,5.0,23.3,1009.5,1072.66,795.79
2018,6,27,11,30,951.0,114.0,5.1,23.4,1023.0,1068.44,793.16
2018,6,27,11,45,952.5,113.5,5.2,23.45,1029.0,1058.68,787.09
2018,6,27,12,0,954.0,113.0,5.3,23.5,1035.0,1045.44,778.77
2018,6,27,12,15,953.0,113.5,5.4,23.35,1034.0,1027.36,767.85
2018,6,27,12,30,952.0,114.0,5.5,23.2,1033.0,1006.03,754.71
2018,6,27,12,45,949.5,114.0,5.6,23.1,1024.0,979.69,737.95
2018,6,27,13,0,947.0,114.0,5.7,23.0,1015.0,950.37,719.04
2018,6,27,13,15,945.0,112.5,5.75,22.7,999.0,917.21,697.6
2018,6,27,13,30,943.0,111.0,5.8,22.4,983.0,881.31,674.06
2018,6,27,13,45,940.0,109.0,5.85,22.15,960.5,841.55,647.41
2018,6,27,14,0,937.0,107.0,5.9,21.9,938.0,799.41,618.78
2018,6,27,14,15,931.5,105.5,5.95,21.55,909.0,753.78,587.5
2018,6,27,14,30,926.0,104.0,6.0,21.2,880.0,706.33,552.62
2018,6,27,14,45,919.5,101.5,6.05,20.85,845.0,655.78,514.02
2018,6,27,15,0,913.0,99.0,6.1,20.5,810.0,603.96,473.32
2018,6,27,15,15,902.5,97.0,6.1,20.5,769.5,549.47,428.65
2018,6,27,15,30,892.0,95.0,6.1,20.5,729.0,494.56,382.44
2018,6,27,15,45,879.0,92.0,6.1,19.55,684.0,437.59,334.67
2018,6,27,16,0,866.0,89.0,6.1,18.6,639.0,380.95,285.65
2018,6,27,16,15,850.0,85.5,6.1,18.05,590.5,323.59,234.57
2018,6,27,16,30,834.0,82.0,6.1,17.5,542.0,261.92,179.73
2018,6,27,16,45,812.0,79.0,6.05,16.95,492.0,206.14,130.88
2018,6,27,17,0,790.0,76.0,6.0,16.4,442.0,152.71,87.52
2018,6,27,17,15,758.5,71.5,5.95,15.85,390.0,99.98,52.69
2018,6,27,17,30,727.0,67.0,5.9,15.3,338.0,51.08,39.83
2018,6,27,17,45,683.5,63.0,5.8,14.75,287.5,46.4,35.84
2018,6,27,18,0,640.0,59.0,5.7,14.2,237.0,41.08,31.17
2018,6,27,18,15,575.0,53.5,5.55,13.75,189.5,38.66,28.94
2018,6,27,18,30,510.0,48.0,5.4,13.3,142.0,36.17,26.48
2018,6,27,18,45,408.5,40.0,5.25,12.85,101.0,31.29,21.67
2018,6,27,19,0,307.0,32.0,5.1,12.4,60.0,26.26,15.47
2018,6,27,19,15,181.0,20.0,4.95,12.2,34.0,16.8,0.0
2018,6,27,19,30,55.0,8.0,4.8,12.0,8.0,7.63,0.0
2018,6,27,19,45,27.5,4.0,4.7,11.8,4.0,0.0,0.0
2018,6,27,20,0,0.0,0.0,4.6,11.6,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,4.55,11.5,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,4.5,11.4,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,4.45,11.3,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,4.4,11.2,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,4.35,11.15,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,4.3,11.1,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,4.25,11.05,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,4.1,10.95,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,4.05,10.9,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,4.0,10.9,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,4.05,10.9,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,4.3,10.9,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,4.0,10.9,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,3.8,10.85,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,3.55,10.8,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,3.35,10.75,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,3.2,10.65,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,3.25,10.8,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,6,28,4,45,33.0,6.5,3.5,11.25,7.5,0.0,0.0
2018,6,28,5,0,66.0,13.0,3.6,11.5,15.0,21.76,0.0
2018,6,28,5,15,181.5,26.5,3.6,12.05,44.5,70.8,30.94
2018,6,28,5,30,297.0,40.0,3.6,12.6,74.0,128.09,89.24
2018,6,28,5,45,390.0,48.5,3.65,13.15,116.0,184.5,139.06
2018,6,28,6,0,483.0,57.0,3.7,13.7,158.0,250.51,197.06
2018,6,28,6,15,544.0,63.5,3.65,14.3,206.0,310.62,250.32
2018,6,28,6,30,605.0,70.0,3.6,14.9,254.0,376.5,307.02
2018,6,28,6,45,648.0,75.0,3.5,15.5,304.0,436.69,357.46
2018,6,28,7,0,691.0,80.0,3.4,16.1,354.0,500.06,408.62
2018,6,28,7,15,722.0,84.5,3.4,16.6,405.0,556.45,452.94
2018,6,28,7,30,753.0,89.0,3.4,17.1,456.0,615.92,498.14
2018,6,28,7,45,777.5,91.5,3.35,17.65,505.5,669.44,536.67
2018,6,28,8,0,802.0,94.0,3.3,18.2,555.0,722.96,572.96
2018,6,28,8,15,820.5,96.5,3.3,18.75,602.0,771.4,604.92
2018,6,28,8,30,839.0,99.0,3.3,19.3,649.0,818.76,635.52
2018,6,28,8,45,853.5,100.5,3.3,19.9,692.5,854.03,656.94
2018,6,28,9,0,868.0,102.0,3.3,20.5,736.0,893.31,680.93
2018,6,28,9,15,879.0,104.0,3.35,21.0,775.0,927.82,701.89
2018,6,28,9,30,890.0,106.0,3.4,21.5,814.0,959.83,720.99
2018,6,28,9,45,898.5,107.0,3.4,22.0,847.5,985.65,735.46
2018,6,28,10,0,907.0,108.0,3.4,22.5,881.0,1008.49,747.92
2018,6,28,10,15,913.0,109.0,3.5,22.95,908.0,1025.74,757.6
2018,6,28,10,30,919.0,110.0,3.6,23.4,935.0,1039.68,765.19
2018,6,28,10,45,923.0,110.0,3.7,23.8,955.0,1047.17,768.79
2018,6,28,11,0,927.0,110.0,3.8,24.2,975.0,1051.19,770.27
2018,6,28,11,15,929.5,110.5,3.9,24.5,988.5,1050.7,769.24
2018,6,28,11,30,932.0,111.0,4.0,24.8,1002.0,1046.68,766.03
2018,6,28,11,45,933.0,111.0,4.1,25.05,1008.0,1037.19,759.49
2018,6,28,12,0,934.0,111.0,4.2,25.3,1014.0,1024.28,750.83
2018,6,28,12,15,936.0,109.0,4.3,25.45,1013.0,1007.05,739.67
2018,6,28,12,30,938.0,107.0,4.4,25.6,1012.0,986.54,726.4
2018,6,28,12,45,940.5,104.0,4.5,25.75,1005.0,962.32,710.65
2018,6,28,13,0,943.0,101.0,4.6,25.9,998.0,934.93,692.92
2018,6,28,13,15,939.5,100.5,4.65,25.85,982.0,901.68,671.46
2018,6,28,13,30,936.0,100.0,4.7,25.8,966.0,865.78,648.04
2018,6,28,13,45,931.0,100.0,4.8,25.75,943.5,826.67,622.49
2018,6,28,14,0,926.0,100.0,4.9,25.7,921.0,785.32,595.07
2018,6,28,14,15,919.5,99.0,5.0,25.45,892.0,739.97,564.89
2018,6,28,14,30,913.0,98.0,5.1,25.2,863.0,692.92,531.38
2018,6,28,14,45,905.0,96.5,5.15,24.9,828.5,643.01,494.13
2018,6,28,15,0,897.0,95.0,5.2,24.6,794.0,591.99,454.93
2018,6,28,15,15,886.5,93.5,5.2,24.6,754.5,538.78,412.29
2018,6,28,15,30,876.0,92.0,5.2,24.6,715.0,485.17,368.14
2018,6,28,15,45,862.5,90.0,5.35,23.6,671.0,429.74,322.9
2018,6,28,16,0,849.0,88.0,5.5,22.6,627.0,374.69,276.35
2018,6,28,16,15,831.0,85.5,5.55,21.9,579.5,318.51,227.43
2018,6,28,16,30,813.0,83.0,5.6,21.2,532.0,258.27,174.91
2018,6,28,16,45,790.0,80.0,5.65,20.5,482.5,203.48,127.82
2018,6,28,17,0,767.0,77.0,5.7,19.8,433.0,151.14,86.02
2018,6,28,17,15,735.5,73.5,5.65,19.0,382.5,100.51,53.12
2018,6,28,17,30,704.0,70.0,5.6,18.2,332.0,53.71,41.66
2018,6,28,17,45,659.5,65.5,5.6,17.45,282.0,44.02,33.34
2018,6,28,18,0,615.0,61.0,5.6,16.7,232.0,42.61,32.19
2018,6,28,18,15,550.5,55.0,5.5,16.05,185.0,39.86,29.71
2018,6,28,18,30,486.0,49.0,5.4,15.4,138.0,37.01,26.98
2018,6,28,18,45,386.5,40.5,5.25,14.75,98.0,31.73,21.86
2018,6,28,19,0,287.0,32.0,5.1,14.1,58.0,26.24,15.33
2018,6,28,19,15,167.5,20.0,5.0,13.8,33.0,15.95,0.0
2018,6,28,19,30,48.0,8.0,4.9,13.5,8.0,7.63,0.0
2018,6,28,19,45,24.0,4.0,4.8,13.15,4.0,0.0,0.0
2018,6,28,20,0,0.0,0.0,4.7,12.8,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,4.6,12.6,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,4.4,12.25,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,4.1,11.75,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,3.9,11.55,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,3.7,11.45,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,3.45,11.35,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,3.2,11.25,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,2.95,11.1,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,2.5,10.75,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,2.1,10.45,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,1.95,10.3,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,1.85,10.15,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,1.7,10.05,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,1.85,10.35,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,6,29,4,45,56.0,6.5,2.35,11.1,8.0,0.0,0.0
2018,6,29,5,0,112.0,13.0,2.6,11.5,16.0,28.18,0.0
2018,6,29,5,15,248.0,23.5,2.7,12.1,47.0,80.82,33.55
2018,6,29,5,30,384.0,34.0,2.8,12.7,78.0,144.3,99.21
2018,6,29,5,45,471.5,40.5,2.9,13.35,120.5,200.83,150.09
2018,6,29,6,0,559.0,47.0,3.0,14.0,163.0,266.76,208.53
2018,6,29,6,15,615.5,52.0,2.95,14.9,211.5,325.74,260.88
2018,6,29,6,30,672.0,57.0,2.9,15.8,260.0,391.5,317.07
2018,6,29,6,45,711.5,61.0,2.85,16.75,311.0,452.08,367.11
2018,6,29,7,0,751.0,65.0,2.8,17.7,362.0,515.38,417.22
2018,6,29,7,15,779.5,68.0,2.75,18.9,413.0,573.05,460.53
2018,6,29,7,30,808.0,71.0,2.7,20.1,464.0,631.68,502.7
2018,6,29,7,45,829.5,73.0,2.65,21.3,513.5,680.36,534.36
2018,6,29,8,0,851.0,75.0,2.6,22.5,563.0,732.83,567.33
2018,6,29,8,15,867.0,77.5,2.7,23.45,610.5,780.92,597.63
2018,6,29,8,30,883.0,80.0,2.8,24.4,658.0,827.67,626.41
2018,6,29,8,45,896.0,81.0,2.85,25.3,701.5,868.53,650.44
2018,6,29,9,0,909.0,82.0,2.9,26.2,745.0,907.34,672.73
2018,6,29,9,15,916.0,84.5,3.0,27.0,783.0,940.04,691.28
2018,6,29,9,30,923.0,87.0,3.1,27.8,821.0,969.91,707.85
2018,6,29,9,45,927.5,90.0,3.2,28.6,854.0,994.93,721.15
2018,6,29,10,0,932.0,93.0,3.3,29.4,887.0,1016.71,732.35
2018,6,29,10,15,937.5,94.5,3.4,29.95,914.5,1034.51,741.74
2018,6,29,10,30,943.0,96.0,3.5,30.5,942.0,1048.9,749.03
2018,6,29,10,45,947.0,96.0,3.55,31.1,962.5,1056.7,751.69
2018,6,29,11,0,951.0,96.0,3.6,31.7,983.0,1060.94,752.26
2018,6,29,11,15,953.0,97.5,3.75,32.0,997.0,1061.13,752.05
2018,6,29,11,30,955.0,99.0,3.9,32.3,1011.0,1057.69,749.64
2018,6,29,11,45,956.0,99.0,4.05,32.6,1017.5,1048.15,743.46
2018,6,29,12,0,957.0,99.0,4.2,32.9,1024.0,1035.11,735.14
2018,6,29,12,15,954.5,100.5,4.3,32.95,1022.0,1016.76,723.94
2018,6,29,12,30,952.0,102.0,4.4,33.0,1020.0,995.17,710.68
2018,6,29,12,45,948.0,102.5,4.55,33.1,1010.5,968.12,693.99
2018,6,29,13,0,944.0,103.0,4.7,33.2,1001.0,938.15,675.31
2018,6,29,13,15,941.5,102.5,4.8,33.05,985.5,905.73,655.58
2018,6,29,13,30,939.0,102.0,4.9,32.9,970.0,870.58,633.89
2018,6,29,13,45,935.0,100.5,5.0,32.8,947.5,830.75,608.65
2018,6,29,14,0,931.0,99.0,5.1,32.7,925.0,788.62,581.54
2018,6,29,14,15,925.0,98.0,5.15,32.45,896.0,743.43,552.07
2018,6,29,14,30,919.0,97.0,5.2,32.2,867.0,696.47,519.45
2018,6,29,14,45,912.0,95.0,5.3,31.9,832.5,646.46,483.35
2018,6,29,15,0,905.0,93.0,5.4,31.6,798.0,595.22,445.21
2018,6,29,15,15,894.5,91.0,5.4,31.6,758.0,541.19,403.08
2018,6,29,15,30,884.0,89.0,5.4,31.6,718.0,486.74,359.48
2018,6,29,15,45,870.5,87.0,5.4,30.7,673.5,430.89,314.81
2018,6,29,16,0,857.0,85.0,5.4,29.8,629.0,375.43,268.97
2018,6,29,16,15,840.0,82.0,5.35,29.15,581.5,318.7,220.86
2018,6,29,16,30,823.0,79.0,5.3,28.5,534.0,263.22,173.35
2018,6,29,16,45,801.0,76.0,5.3,27.85,484.5,202.57,122.93
2018,6,29,17,0,779.0,73.0,5.3,27.2,435.0,149.72,81.81
2018,6,29,17,15,750.0,69.0,5.25,26.35,384.5,98.14,49.02
2018,6,29,17,30,721.0,65.0,5.2,25.5,334.0,50.08,37.29
2018,6,29,17,45,679.5,60.5,5.1,24.6,284.0,44.26,32.53
2018,6,29,18,0,638.0,56.0,5.0,23.7,234.0,42.43,31.08
2018,6,29,18,15,577.0,50.5,4.85,22.75,187.0,36.16,25.67
2018,6,29,18,30,516.0,45.0,4.7,21.8,140.0,33.53,23.24
2018,6,29,18,45,420.0,37.0,4.55,20.85,99.5,28.53,18.55
2018,6,29,19,0,324.0,29.0,4.4,19.9,59.0,23.31,12.6
2018,6,29,19,15,193.0,18.5,4.35,19.35,33.5,15.28,0.0
2018,6,29,19,30,62.0,8.0,4.3,18.8,8.0,7.63,0.0
2018,6,29,19,45,31.0,4.0,4.25,18.2,4.0,0.0,0.0
2018,6,29,20,0,0.0,0.0,4.2,17.6,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,4.15,17.25,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,4.1,16.9,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,4.0,16.55,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,3.9,16.2,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,3.8,15.95,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,3.05,14.15,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,2.8,13.85,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,2.55,13.6,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,1.85,13.3,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,1.5,13.25,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,1.25,15.25,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,6,30,4,45,71.0,6.0,1.2,15.9,8.0,0.0,0.0
2018,6,30,5,0,142.0,12.0,1.2,16.2,16.0,31.31,0.0
2018,6,30,5,15,288.0,21.5,1.3,17.1,48.0,86.18,33.01
2018,6,30,5,30,434.0,31.0,1.4,18.0,80.0,153.33,102.23
2018,6,30,5,45,517.0,37.0,1.55,18.85,123.5,208.92,151.65
2018,6,30,6,0,600.0,43.0,1.7,19.7,167.0,275.26,209.08
2018,6,30,6,15,653.5,47.5,1.7,20.45,216.0,336.07,261.62
2018,6,30,6,30,707.0,52.0,1.7,21.2,265.0,401.75,316.21
2018,6,30,6,45,743.5,55.5,1.75,21.95,316.0,461.9,364.72
2018,6,30,7,0,780.0,59.0,1.8,22.7,367.0,524.45,413.09
2018,6,30,7,15,806.5,61.5,1.85,23.55,418.0,578.01,452.87
2018,6,30,7,30,833.0,64.0,1.9,24.4,469.0,635.63,493.99
2018,6,30,7,45,852.5,66.5,1.9,25.3,518.5,688.7,527.98
2018,6,30,8,0,872.0,69.0,1.9,26.2,568.0,741.27,560.64
2018,6,30,8,15,886.5,71.0,2.0,27.0,615.0,788.47,589.79
2018,6,30,8,30,901.0,73.0,2.1,27.8,662.0,834.2,617.44
2018,6,30,8,45,912.0,75.0,2.2,28.6,705.5,875.16,641.46
2018,6,30,9,0,923.0,77.0,2.3,29.4,749.0,913.89,663.73
2018,6,30,9,15,931.0,78.5,2.35,30.25,787.5,946.85,681.41
2018,6,30,9,30,939.0,80.0,2.4,31.1,826.0,977.01,697.14
2018,6,30,9,45,944.5,82.0,2.5,31.9,859.0,1002.33,710.33
2018,6,30,10,0,950.0,84.0,2.6,32.7,892.0,1024.42,721.47
2018,6,30,10,15,954.5,85.5,2.65,33.3,919.5,1041.6,729.69
2018,6,30,10,30,959.0,87.0,2.7,33.9,947.0,1055.3,735.83
2018,6,30,10,45,962.5,87.5,2.8,34.5,967.5,1063.35,739.08
2018,6,30,11,0,966.0,88.0,2.9,35.1,988.0,1067.78,740.23
2018,6,30,11,15,968.5,88.0,2.95,35.45,1001.5,1067.03,738.65
2018,6,30,11,30,971.0,88.0,3.0,35.8,1015.0,1062.62,734.98
2018,6,30,11,45,971.5,88.5,3.1,36.1,1021.5,1053.1,728.9
2018,6,30,12,0,972.0,89.0,3.2,36.4,1028.0,1040.02,720.72
2018,6,30,12,15,968.5,91.0,3.3,36.55,1026.0,1021.12,709.46
2018,6,30,12,30,965.0,93.0,3.4,36.7,1024.0,998.93,696.18
2018,6,30,12,45,959.0,96.0,3.45,36.85,1014.5,972.28,679.76
2018,6,30,13,0,953.0,99.0,3.5,37.0,1005.0,942.72,661.48
2018,6,30,13,15,950.5,98.0,3.55,37.0,989.5,909.6,641.29
2018,6,30,13,30,948.0,97.0,3.6,37.0,974.0,873.74,619.2
2018,6,30,13,45,943.5,96.5,3.65,37.05,951.5,834.17,594.4
2018,6,30,14,0,939.0,96.0,3.7,37.1,929.0,792.3,567.87
2018,6,30,14,15,933.5,94.5,3.75,36.95,900.0,746.69,539.02
2018,6,30,14,30,928.0,93.0,3.8,36.8,871.0,699.27,507.23
2018,6,30,14,45,920.0,92.0,3.8,36.7,836.5,649.15,471.62
2018,6,30,15,0,912.0,91.0,3.8,36.6,802.0,597.87,434.22
2018,6,30,15,15,902.0,89.0,3.8,36.6,762.0,543.75,393.56
2018,6,30,15,30,892.0,87.0,3.8,36.6,722.0,489.15,351.34
2018,6,30,15,45,877.5,85.5,3.95,35.95,677.0,432.91,307.74
2018,6,30,16,0,863.0,84.0,4.1,35.3,632.0,377.13,262.97
2018,6,30,16,15,842.5,82.0,4.25,34.55,583.0,319.86,216.16
2018,6,30,16,30,822.0,80.0,4.4,33.8,534.0,258.75,165.96
2018,6,30,16,45,795.0,78.0,4.6,33.1,483.5,203.51,121.12
2018,6,30,17,0,768.0,76.0,4.8,32.4,433.0,151.16,81.55
2018,6,30,17,15,730.0,73.5,4.95,31.05,381.0,100.79,50.69
2018,6,30,17,30,692.0,71.0,5.1,29.7,329.0,55.0,40.73
2018,6,30,17,45,638.5,67.5,5.3,28.4,278.0,45.48,33.01
2018,6,30,18,0,585.0,64.0,5.5,27.1,227.0,44.96,32.75
2018,6,30,18,15,513.0,57.5,5.5,25.7,179.5,41.9,30.21
2018,6,30,18,30,441.0,51.0,5.5,24.3,132.0,38.74,27.39
2018,6,30,18,45,341.0,41.0,5.5,22.95,92.5,32.15,21.39
2018,6,30,19,0,241.0,31.0,5.5,21.6,53.0,24.27,13.21
2018,6,30,19,15,141.0,19.0,5.4,20.9,30.0,15.11,0.0
2018,6,30,19,30,41.0,7.0,5.3,20.2,7.0,6.67,0.0
2018,6,30,19,45,20.5,3.5,5.2,19.55,3.5,0.0,0.0
2018,6,30,20,0,0.0,0.0,5.1,18.9,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,5.05,18.65,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,5.0,18.4,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,4.9,18.1,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,4.8,17.8,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,4.75,17.55,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,4.7,17.3,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,4.65,17.1,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,4.6,16.9,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,4.55,16.65,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,4.5,16.4,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,4.4,16.2,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,4.3,15.85,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,4.3,15.7,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,4.25,15.55,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,4.25,15.25,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,4.5,14.9,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,4.55,14.75,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,4.6,14.6,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,4.65,14.45,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,4.7,14.3,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,4.65,14.15,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,4.55,13.85,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,4.5,13.7,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,4.4,13.65,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,4.3,13.6,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,4.2,13.55,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,4.1,13.65,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,7,1,4,45,32.5,5.0,4.1,13.95,6.0,0.0,0.0
2018,7,1,5,0,65.0,10.0,4.1,14.1,12.0,18.57,0.0
2018,7,1,5,15,160.0,23.0,4.2,14.65,38.5,61.59,22.08
2018,7,1,5,30,255.0,36.0,4.3,15.2,65.0,112.2,76.47
2018,7,1,5,45,332.5,48.5,4.4,15.8,105.0,164.16,122.24
2018,7,1,6,0,410.0,61.0,4.5,16.4,145.0,226.87,176.93
2018,7,1,6,15,469.0,70.0,4.55,17.0,191.0,284.91,227.92
2018,7,1,6,30,528.0,79.0,4.6,17.6,237.0,348.66,282.57
2018,7,1,6,45,573.0,86.0,4.65,18.2,286.5,408.31,332.62
2018,7,1,7,0,618.0,93.0,4.7,18.8,336.0,471.47,383.96
2018,7,1,7,15,651.5,98.5,4.65,19.5,386.0,528.97,428.94
2018,7,1,7,30,685.0,104.0,4.6,20.2,436.0,588.14,473.7
2018,7,1,7,45,711.0,108.5,4.6,20.85,485.0,642.16,513.4
2018,7,1,8,0,737.0,113.0,4.6,21.5,534.0,696.5,551.45
2018,7,1,8,15,757.0,116.0,4.6,22.05,580.5,741.67,581.51
2018,7,1,8,30,777.0,119.0,4.6,22.6,627.0,788.73,612.42
2018,7,1,8,45,793.5,122.0,4.6,23.2,670.5,831.67,639.71
2018,7,1,9,0,810.0,125.0,4.6,23.8,714.0,873.0,665.45
2018,7,1,9,15,830.5,124.0,4.6,24.3,756.0,911.73,689.28
2018,7,1,9,30,851.0,123.0,4.6,24.8,798.0,940.9,706.3
2018,7,1,9,45,871.0,118.5,4.65,25.35,835.0,971.18,724.26
2018,7,1,10,0,891.0,114.0,4.7,25.9,872.0,999.04,740.47
2018,7,1,10,15,896.0,116.0,4.75,26.25,899.0,1016.25,750.14
2018,7,1,10,30,901.0,118.0,4.8,26.6,926.0,1030.16,757.76
2018,7,1,10,45,903.5,120.5,4.9,26.95,946.5,1038.69,762.35
2018,7,1,11,0,906.0,123.0,5.0,27.3,967.0,1043.74,764.77
2018,7,1,11,15,906.5,125.0,5.15,27.5,980.0,1042.79,764.23
2018,7,1,11,30,907.0,127.0,5.3,27.7,993.0,1038.38,761.5
2018,7,1,11,45,905.5,129.5,5.4,27.9,999.0,1029.05,755.22
2018,7,1,12,0,904.0,132.0,5.5,28.1,1005.0,1016.41,746.82
2018,7,1,12,15,897.5,136.5,5.6,28.05,1002.5,997.67,735.16
2018,7,1,12,30,891.0,141.0,5.7,28.0,1000.0,975.98,721.53
2018,7,1,12,45,881.5,145.0,5.8,27.95,989.0,948.29,703.78
2018,7,1,13,0,872.0,149.0,5.9,27.9,978.0,918.12,684.27
2018,7,1,13,15,866.5,149.5,6.0,27.65,962.0,885.91,663.76
2018,7,1,13,30,861.0,150.0,6.1,27.4,946.0,851.39,641.43
2018,7,1,13,45,853.0,150.0,6.15,27.15,923.0,812.29,615.45
2018,7,1,14,0,845.0,150.0,6.2,26.9,900.0,773.39,589.35
2018,7,1,14,15,837.5,148.0,6.2,26.55,871.0,728.62,557.64
2018,7,1,14,30,830.0,146.0,6.2,26.2,842.0,682.47,523.78
2018,7,1,14,45,819.5,144.0,6.25,25.85,807.5,633.32,486.99
2018,7,1,15,0,809.0,142.0,6.3,25.5,773.0,583.52,448.72
2018,7,1,15,15,796.0,139.0,6.3,25.5,733.0,531.12,406.78
2018,7,1,15,30,783.0,136.0,6.3,25.5,693.0,478.79,363.89
2018,7,1,15,45,766.5,132.0,6.15,24.65,649.0,424.49,319.42
2018,7,1,16,0,750.0,128.0,6.0,23.8,605.0,367.08,271.41
2018,7,1,16,15,727.5,124.0,5.9,23.15,557.5,312.64,224.73
2018,7,1,16,30,705.0,120.0,5.8,22.5,510.0,260.27,179.48
2018,7,1,16,45,675.0,115.0,5.75,21.9,460.0,208.01,135.53
2018,7,1,17,0,645.0,110.0,5.7,21.3,410.0,159.11,97.14
2018,7,1,17,15,606.0,104.5,5.6,20.65,360.0,112.76,66.99
2018,7,1,17,30,567.0,99.0,5.5,20.0,310.0,71.19,56.54
2018,7,1,17,45,515.5,90.5,5.4,19.35,260.5,63.79,50.36
2018,7,1,18,0,464.0,82.0,5.3,18.7,211.0,59.3,46.55
2018,7,1,18,15,398.5,71.0,5.15,18.1,166.0,52.46,40.49
2018,7,1,18,30,333.0,60.0,5.0,17.5,121.0,45.29,33.95
2018,7,1,18,45,251.0,45.5,4.85,16.9,83.5,34.97,24.43
2018,7,1,19,0,169.0,31.0,4.7,16.3,46.0,24.21,13.53
2018,7,1,19,15,97.0,18.0,4.7,15.95,25.5,14.26,0.0
2018,7,1,19,30,25.0,5.0,4.7,15.6,5.0,4.77,0.0
2018,7,1,19,45,12.5,2.5,4.65,15.2,2.5,0.0,0.0
2018,7,1,20,0,0.0,0.0,4.6,14.8,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,4.5,14.6,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,4.4,14.4,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,4.35,14.2,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,4.25,13.9,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,4.2,13.8,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,4.15,13.7,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,4.0,13.55,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,3.85,13.45,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,3.7,13.35,0.0,0.0,0.0
