Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,20,4,15,0.0,0.0,2.95,12.6,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,8,20,5,15,15.5,2.5,2.85,12.9,2.5,0.0,0.0
2018,8,20,5,30,31.0,5.0,3.0,13.2,5.0,11.2,0.0
2018,8,20,5,45,132.0,19.5,3.15,13.55,30.5,63.83,0.0
2018,8,20,6,0,233.0,34.0,3.3,13.9,56.0,129.06,89.86
2018,8,20,6,15,318.5,47.5,3.3,14.35,98.0,189.41,146.63
2018,8,20,6,30,404.0,61.0,3.3,14.8,140.0,259.72,208.64
2018,8,20,6,45,463.5,72.0,3.3,15.3,188.5,326.32,266.73
2018,8,20,7,0,523.0,83.0,3.3,15.8,237.0,396.72,326.2
2018,8,20,7,15,567.5,91.5,3.3,16.45,288.5,460.55,378.26
2018,8,20,7,30,612.0,100.0,3.3,17.1,340.0,527.39,430.79
2018,8,20,7,45,644.5,107.0,3.25,17.75,391.0,586.87,475.63
2018,8,20,8,0,677.0,114.0,3.2,18.4,442.0,647.42,519.73
2018,8,20,8,15,702.5,119.5,3.2,19.1,491.0,701.5,556.89
2018,8,20,8,30,728.0,125.0,3.2,19.8,540.0,755.31,592.55
2018,8,20,8,45,748.0,129.0,3.2,20.5,586.0,802.09,622.35
2018,8,20,9,0,768.0,133.0,3.2,21.2,632.0,847.54,650.67
2018,8,20,9,15,776.5,140.0,3.25,21.8,671.5,879.67,669.83
2018,8,20,9,30,785.0,147.0,3.3,22.4,711.0,913.72,690.23
2018,8,20,9,45,788.0,154.5,3.35,23.05,744.5,940.3,705.23
2018,8,20,10,0,791.0,162.0,3.4,23.7,778.0,963.75,718.11
2018,8,20,10,15,803.5,162.0,3.45,24.2,808.0,985.4,730.21
2018,8,20,10,30,816.0,162.0,3.5,24.7,838.0,1003.97,740.3
2018,8,20,10,45,827.5,161.0,3.55,25.25,862.0,1017.25,746.82
2018,8,20,11,0,839.0,160.0,3.6,25.8,886.0,1027.16,751.26
2018,8,20,11,15,845.5,159.5,3.75,26.15,901.5,1029.09,751.92
2018,8,20,11,30,852.0,159.0,3.9,26.5,917.0,1027.48,750.41
2018,8,20,11,45,857.5,157.0,4.0,26.85,924.5,1019.74,744.69
2018,8,20,12,0,863.0,155.0,4.1,27.2,932.0,1008.45,736.78
2018,8,20,12,15,869.0,151.5,4.2,27.3,933.0,984.66,721.45
2018,8,20,12,30,875.0,148.0,4.3,27.4,934.0,966.08,709.65
2018,8,20,12,45,881.5,142.0,4.45,27.55,927.5,942.12,694.35
2018,8,20,13,0,888.0,136.0,4.6,27.7,921.0,914.78,676.79
2018,8,20,13,15,884.0,136.0,4.7,27.55,905.0,881.0,655.58
2018,8,20,13,30,880.0,136.0,4.8,27.4,889.0,844.6,632.36
2018,8,20,13,45,874.0,134.0,4.9,27.3,864.5,802.33,604.66
2018,8,20,14,0,868.0,132.0,5.0,27.2,840.0,757.96,575.13
2018,8,20,14,15,860.0,129.5,5.1,26.85,809.0,710.96,542.17
2018,8,20,14,30,852.0,127.0,5.2,26.5,778.0,660.6,505.57
2018,8,20,14,45,842.0,124.5,5.25,26.2,741.5,607.84,465.84
2018,8,20,15,0,832.0,122.0,5.3,25.9,705.0,554.3,424.29
2018,8,20,15,15,817.0,118.5,5.3,25.9,662.0,496.93,378.03
2018,8,20,15,30,802.0,115.0,5.3,25.9,619.0,439.83,330.72
2018,8,20,15,45,785.0,110.5,5.35,24.75,572.5,381.66,282.76
2018,8,20,16,0,768.0,106.0,5.4,23.6,526.0,324.53,234.18
2018,8,20,16,15,746.5,100.0,5.4,22.75,476.5,262.47,180.84
2018,8,20,16,30,725.0,94.0,5.4,21.9,427.0,205.95,132.52
2018,8,20,16,45,694.0,88.5,5.35,21.1,376.0,150.99,88.92
2018,8,20,17,0,663.0,83.0,5.3,20.3,325.0,99.69,55.49
2018,8,20,17,15,542.0,78.0,5.2,19.35,255.5,54.04,41.83
2018,8,20,17,30,421.0,73.0,5.1,18.4,186.0,52.85,40.93
2018,8,20,17,45,393.5,59.5,4.95,17.45,146.5,44.19,33.28
2018,8,20,18,0,366.0,46.0,4.8,16.5,107.0,35.02,24.95
2018,8,20,18,15,299.0,36.0,4.7,15.85,74.5,28.51,18.57
2018,8,20,18,30,232.0,26.0,4.6,15.2,42.0,21.63,6.91
2018,8,20,18,45,123.5,14.5,4.45,14.6,22.0,13.82,0.0
2018,8,20,19,0,15.0,3.0,4.3,14.0,2.0,0.0,0.0
2018,8,20,19,15,7.5,1.5,4.2,13.75,1.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,3.95,13.25,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,3.65,12.9,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,3.25,12.55,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,3.15,12.45,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,3.15,12.4,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,3.25,12.4,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,3.3,12.35,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,3.3,12.25,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,2.55,11.45,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,1.85,10.85,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,1.75,10.8,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,8,21,5,15,16.5,2.5,2.05,11.35,2.5,0.0,0.0
2018,8,21,5,30,33.0,5.0,2.4,11.9,5.0,11.61,0.0
2018,8,21,5,45,126.5,18.5,2.7,12.45,29.0,60.84,0.0
2018,8,21,6,0,220.0,32.0,3.0,13.0,53.0,122.52,84.4
2018,8,21,6,15,250.0,42.0,3.05,13.45,79.5,156.64,121.07
2018,8,21,6,30,280.0,52.0,3.1,13.9,106.0,194.73,156.65
2018,8,21,6,45,140.0,62.0,3.15,14.35,89.0,143.59,116.67
2018,8,21,7,0,0.0,72.0,3.2,14.8,72.0,68.13,52.45
2018,8,21,7,15,0.0,79.5,3.1,15.4,79.5,74.96,58.12
2018,8,21,7,30,0.0,87.0,3.0,16.0,87.0,81.9,63.67
2018,8,21,7,45,0.5,111.0,2.95,16.55,111.0,106.0,83.39
2018,8,21,8,0,1.0,135.0,2.9,17.1,135.0,130.22,102.84
2018,8,21,8,15,6.0,161.0,2.85,17.7,164.0,160.07,126.67
2018,8,21,8,30,11.0,187.0,2.8,18.3,193.0,190.33,150.39
2018,8,21,8,45,26.0,217.0,2.75,18.95,233.5,244.2,192.7
2018,8,21,9,0,41.0,247.0,2.7,19.6,274.0,289.79,227.57
2018,8,21,9,15,66.5,280.0,2.7,20.05,326.5,348.92,272.74
2018,8,21,9,30,92.0,313.0,2.7,20.5,379.0,409.03,317.63
2018,8,21,9,45,160.5,327.5,2.75,20.95,449.5,503.97,388.95
2018,8,21,10,0,229.0,342.0,2.8,21.4,520.0,601.11,459.61
2018,8,21,10,15,265.5,349.5,2.9,21.85,563.0,646.11,491.03
2018,8,21,10,30,302.0,357.0,3.0,22.3,606.0,690.67,522.06
2018,8,21,10,45,399.0,339.5,3.1,22.8,678.0,779.97,585.42
2018,8,21,11,0,496.0,322.0,3.2,23.3,750.0,856.68,638.66
2018,8,21,11,15,600.0,283.5,3.3,23.6,809.5,918.2,681.92
2018,8,21,11,30,704.0,245.0,3.4,23.9,869.0,975.6,721.3
2018,8,21,11,45,719.5,239.0,3.5,24.25,881.0,974.11,719.27
2018,8,21,12,0,735.0,233.0,3.6,24.6,893.0,969.26,715.59
2018,8,21,12,15,726.0,237.5,3.7,24.7,889.0,948.31,701.99
2018,8,21,12,30,717.0,242.0,3.8,24.8,885.0,924.73,686.72
2018,8,21,12,45,702.0,248.5,3.9,24.9,872.5,895.26,667.02
2018,8,21,13,0,687.0,255.0,4.0,25.0,860.0,863.84,645.54
2018,8,21,13,15,686.0,250.5,4.1,24.95,845.0,832.08,624.43
2018,8,21,13,30,685.0,246.0,4.2,24.9,830.0,798.18,601.5
2018,8,21,13,45,682.0,240.0,4.3,24.8,808.0,759.36,574.83
2018,8,21,14,0,679.0,234.0,4.4,24.7,786.0,718.87,546.46
2018,8,21,14,15,670.0,228.5,4.5,24.4,756.0,673.27,514.25
2018,8,21,14,30,661.0,223.0,4.6,24.1,726.0,626.9,480.7
2018,8,21,14,45,649.5,216.0,4.65,23.85,690.0,577.16,443.49
2018,8,21,15,0,638.0,209.0,4.7,23.6,654.0,527.34,405.2
2018,8,21,15,15,620.0,202.0,4.7,23.6,612.5,474.59,363.2
2018,8,21,15,30,602.0,195.0,4.7,23.6,571.0,421.84,320.25
2018,8,21,15,45,575.5,186.5,4.75,22.55,523.5,366.92,276.08
2018,8,21,16,0,549.0,178.0,4.8,21.5,476.0,314.45,232.83
2018,8,21,16,15,520.5,166.5,4.75,20.8,427.5,261.71,188.68
2018,8,21,16,30,492.0,155.0,4.7,20.1,379.0,212.14,147.7
2018,8,21,16,45,457.5,141.5,4.7,19.4,330.0,163.59,110.03
2018,8,21,17,0,423.0,128.0,4.7,18.7,281.0,119.29,80.43
2018,8,21,17,15,371.0,113.5,4.55,18.0,232.0,81.1,65.76
2018,8,21,17,30,319.0,99.0,4.4,17.3,183.0,72.48,58.34
2018,8,21,17,45,265.5,80.0,4.25,16.55,139.5,62.54,49.48
2018,8,21,18,0,212.0,61.0,4.1,15.8,96.0,48.54,36.76
2018,8,21,18,15,140.0,41.5,3.95,15.45,61.0,33.67,22.82
2018,8,21,18,30,68.0,22.0,3.8,15.1,26.0,18.32,3.23
2018,8,21,18,45,35.5,11.5,3.6,14.7,13.5,10.96,0.0
2018,8,21,19,0,3.0,1.0,3.4,14.3,1.0,0.0,0.0
2018,8,21,19,15,1.5,0.5,3.25,14.2,0.5,0.0,0.0
2018,8,21,19,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.9,13.95,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,2.55,13.65,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,2.2,13.35,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,1.9,13.05,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,1.75,12.75,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,1.55,12.1,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,1.45,11.7,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,1.35,11.3,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.25,11.1,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.15,10.8,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,8,22,5,15,7.5,1.5,1.15,11.35,1.5,0.0,0.0
2018,8,22,5,30,15.0,3.0,1.2,12.0,3.0,2.86,0.0
2018,8,22,5,45,57.0,16.0,1.3,12.65,20.5,30.17,0.0
2018,8,22,6,0,99.0,29.0,1.4,13.3,38.0,72.88,48.07
2018,8,22,6,15,95.0,45.5,1.6,13.95,58.5,95.41,72.38
2018,8,22,6,30,91.0,62.0,1.8,14.6,79.0,110.46,87.03
2018,8,22,6,45,57.5,81.0,1.95,15.2,93.0,112.82,90.07
2018,8,22,7,0,24.0,100.0,2.1,15.8,107.0,117.29,93.8
2018,8,22,7,15,21.0,117.5,2.1,16.35,124.5,128.05,102.55
2018,8,22,7,30,18.0,135.0,2.1,16.9,142.0,144.1,115.32
2018,8,22,7,45,44.0,164.0,2.1,17.45,184.5,201.13,161.85
2018,8,22,8,0,70.0,193.0,2.1,18.0,227.0,253.1,203.18
2018,8,22,8,15,132.5,219.0,2.1,18.55,291.0,343.07,274.26
2018,8,22,8,30,195.0,245.0,2.1,19.1,355.0,426.81,338.31
2018,8,22,8,45,372.5,226.0,2.1,19.7,458.5,573.17,450.05
2018,8,22,9,0,550.0,207.0,2.1,20.3,562.0,732.58,565.24
2018,8,22,9,15,641.5,188.5,2.15,20.9,628.0,815.62,621.24
2018,8,22,9,30,733.0,170.0,2.2,21.5,694.0,895.95,672.8
2018,8,22,9,45,760.5,166.0,2.25,22.1,733.0,932.04,693.71
2018,8,22,10,0,788.0,162.0,2.3,22.7,772.0,960.42,709.77
2018,8,22,10,15,800.5,163.0,2.4,23.25,802.5,983.0,722.68
2018,8,22,10,30,813.0,164.0,2.5,23.8,833.0,1002.51,733.66
2018,8,22,10,45,824.0,162.5,2.65,24.4,856.0,1014.63,740.26
2018,8,22,11,0,835.0,161.0,2.8,25.0,879.0,1023.36,744.79
2018,8,22,11,15,841.5,160.5,2.9,25.4,894.5,1025.18,745.07
2018,8,22,11,30,848.0,160.0,3.0,25.8,910.0,1023.44,743.24
2018,8,22,11,45,853.0,158.5,3.1,26.25,917.5,1015.62,737.45
2018,8,22,12,0,858.0,157.0,3.2,26.7,925.0,1004.26,729.5
2018,8,22,12,15,855.0,159.0,3.25,26.95,923.5,985.39,716.97
2018,8,22,12,30,852.0,161.0,3.3,27.2,922.0,963.31,702.45
2018,8,22,12,45,846.0,162.5,3.4,27.45,912.0,934.96,684.16
2018,8,22,13,0,840.0,164.0,3.5,27.7,902.0,903.86,664.01
2018,8,22,13,15,838.0,161.0,3.6,27.75,885.5,869.16,641.85
2018,8,22,13,30,836.0,158.0,3.7,27.8,869.0,831.88,617.75
2018,8,22,13,45,832.0,155.0,3.85,27.8,845.5,790.66,591.03
2018,8,22,14,0,828.0,152.0,4.0,27.8,822.0,747.34,561.72
2018,8,22,14,15,820.5,148.5,4.1,27.55,791.5,699.28,528.01
2018,8,22,14,30,813.0,145.0,4.2,27.3,761.0,649.84,492.37
2018,8,22,14,45,803.5,141.0,4.3,27.1,724.5,597.63,453.54
2018,8,22,15,0,794.0,137.0,4.4,26.9,688.0,544.71,412.98
2018,8,22,15,15,778.0,133.0,4.4,26.9,645.0,488.24,368.08
2018,8,22,15,30,762.0,129.0,4.4,26.9,602.0,429.32,320.14
2018,8,22,15,45,744.0,123.5,4.5,25.85,556.0,371.55,273.16
2018,8,22,16,0,726.0,118.0,4.6,24.8,510.0,315.03,225.72
2018,8,22,16,15,703.0,111.5,4.6,24.0,461.0,257.96,177.08
2018,8,22,16,30,680.0,105.0,4.6,23.2,412.0,203.23,131.07
2018,8,22,16,45,646.0,97.5,4.6,22.35,360.5,148.94,89.04
2018,8,22,17,0,612.0,90.0,4.6,21.5,309.0,98.78,57.35
2018,8,22,17,15,563.5,81.5,4.55,20.45,258.0,57.57,44.72
2018,8,22,17,30,515.0,73.0,4.5,19.4,207.0,53.64,41.43
2018,8,22,17,45,445.5,62.0,4.4,18.4,159.0,47.14,35.66
2018,8,22,18,0,376.0,51.0,4.3,17.4,111.0,40.28,29.31
2018,8,22,18,15,271.0,37.0,4.2,16.75,72.0,28.81,18.44
2018,8,22,18,30,166.0,23.0,4.1,16.1,33.0,18.23,0.68
2018,8,22,18,45,83.0,11.5,3.95,15.45,16.5,10.96,0.0
2018,8,22,19,0,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,8,22,19,15,0.0,0.0,3.7,14.55,0.0,0.0,0.0
2018,8,22,19,30,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,3.45,14.05,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,3.2,13.65,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,2.95,13.4,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,2.7,13.15,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,2.3,12.65,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,2.15,12.4,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,2.05,12.2,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,1.85,11.8,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,1.75,11.4,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,1.65,11.2,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,1.45,10.65,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,8,23,5,15,12.5,2.0,1.65,11.1,2.0,0.0,0.0
2018,8,23,5,30,25.0,4.0,1.9,11.8,4.0,0.0,0.0
2018,8,23,5,45,100.0,17.0,2.15,12.55,24.5,42.34,0.0
2018,8,23,6,0,175.0,30.0,2.4,13.3,45.0,106.1,70.49
2018,8,23,6,15,249.0,45.5,2.55,13.85,83.5,161.22,124.11
2018,8,23,6,30,323.0,61.0,2.7,14.4,122.0,224.93,180.39
2018,8,23,6,45,201.0,76.0,2.9,14.95,118.0,191.21,155.87
2018,8,23,7,0,79.0,91.0,3.1,15.5,114.0,143.96,116.88
2018,8,23,7,15,61.0,118.5,3.05,15.95,138.5,159.62,129.77
2018,8,23,7,30,43.0,146.0,3.0,16.4,163.0,180.54,146.25
2018,8,23,7,45,70.5,172.0,3.0,16.85,204.0,229.06,185.84
2018,8,23,8,0,98.0,198.0,3.0,17.3,245.0,279.77,226.35
2018,8,23,8,15,170.0,218.0,3.05,17.85,309.5,371.23,299.17
2018,8,23,8,30,242.0,238.0,3.1,18.4,374.0,469.49,374.91
2018,8,23,8,45,412.5,215.0,3.1,18.9,470.5,608.04,481.36
2018,8,23,9,0,583.0,192.0,3.1,19.4,567.0,744.79,582.22
2018,8,23,9,15,672.0,177.0,3.15,19.9,635.5,830.81,640.99
2018,8,23,9,30,761.0,162.0,3.2,20.4,704.0,912.99,695.11
2018,8,23,9,45,746.0,179.0,3.3,20.9,732.0,932.56,705.78
2018,8,23,10,0,731.0,196.0,3.4,21.4,760.0,948.2,714.35
2018,8,23,10,15,742.0,198.0,3.5,21.8,789.0,969.41,727.05
2018,8,23,10,30,753.0,200.0,3.6,22.2,818.0,987.68,737.76
2018,8,23,10,45,762.0,201.0,3.7,22.65,840.5,999.77,744.28
2018,8,23,11,0,771.0,202.0,3.8,23.1,863.0,1008.62,748.77
2018,8,23,11,15,775.0,203.0,3.9,23.35,877.0,1009.14,748.43
2018,8,23,11,30,779.0,204.0,4.0,23.6,891.0,1006.29,746.03
2018,8,23,11,45,780.5,205.0,4.1,23.9,897.5,997.63,739.73
2018,8,23,12,0,782.0,206.0,4.2,24.2,904.0,985.66,731.37
2018,8,23,12,15,774.5,210.0,4.25,24.25,900.5,965.02,717.71
2018,8,23,12,30,767.0,214.0,4.3,24.3,897.0,941.52,702.21
2018,8,23,12,45,755.5,218.5,4.4,24.4,885.5,912.25,682.9
2018,8,23,13,0,744.0,223.0,4.5,24.5,874.0,880.73,662.01
2018,8,23,13,15,740.0,220.5,4.55,24.4,857.5,846.67,639.42
2018,8,23,13,30,736.0,218.0,4.6,24.3,841.0,810.47,614.65
2018,8,23,13,45,730.0,213.5,4.7,24.2,817.0,768.87,585.94
2018,8,23,14,0,724.0,209.0,4.8,24.1,793.0,725.69,555.48
2018,8,23,14,15,714.5,204.5,4.85,23.8,762.5,678.76,521.76
2018,8,23,14,30,705.0,200.0,4.9,23.5,732.0,630.95,486.55
2018,8,23,14,45,693.0,194.5,4.95,23.2,695.5,580.15,448.18
2018,8,23,15,0,681.0,189.0,5.0,22.9,659.0,529.2,408.61
2018,8,23,15,15,663.0,182.5,5.0,22.9,616.5,474.63,364.67
2018,8,23,15,30,645.0,176.0,5.0,22.9,574.0,421.06,320.47
2018,8,23,15,45,623.5,168.0,5.0,22.0,528.5,366.18,275.34
2018,8,23,16,0,602.0,160.0,5.0,21.1,483.0,313.22,230.74
2018,8,23,16,15,574.5,150.0,5.0,20.45,434.0,258.12,184.07
2018,8,23,16,30,547.0,140.0,5.0,19.8,385.0,206.95,141.37
2018,8,23,16,45,510.5,130.0,5.0,19.1,336.0,157.89,103.52
2018,8,23,17,0,474.0,120.0,5.0,18.4,287.0,113.2,74.91
2018,8,23,17,15,425.0,105.5,4.9,17.65,237.0,75.68,61.12
2018,8,23,17,30,376.0,91.0,4.8,16.9,187.0,66.85,53.46
2018,8,23,17,45,312.5,74.0,4.7,16.2,141.5,55.55,43.33
2018,8,23,18,0,249.0,57.0,4.6,15.5,96.0,43.7,32.45
2018,8,23,18,15,171.5,38.5,4.5,15.05,60.5,30.03,19.39
2018,8,23,18,30,94.0,20.0,4.4,14.6,25.0,15.78,0.0
2018,8,23,18,45,47.0,10.0,4.25,14.15,12.5,9.53,0.0
2018,8,23,19,0,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,3.95,13.15,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,3.25,12.35,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,2.9,12.05,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,2.75,11.9,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,2.65,11.75,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,2.55,11.6,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,2.45,11.45,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,2.35,11.3,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,2.25,11.1,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,2.15,10.9,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,2.05,10.65,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,1.95,10.4,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,1.7,10.05,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,1.65,9.95,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,8,24,5,15,8.0,1.5,1.85,10.5,1.5,0.0,0.0
2018,8,24,5,30,16.0,3.0,2.1,11.1,3.0,0.0,0.0
2018,8,24,5,45,70.0,16.0,2.4,11.7,21.5,33.52,0.0
2018,8,24,6,0,124.0,29.0,2.7,12.3,40.0,88.45,57.42
2018,8,24,6,15,178.0,47.0,2.8,12.8,74.0,129.45,99.41
2018,8,24,6,30,232.0,65.0,2.9,13.3,108.0,182.79,146.93
2018,8,24,6,45,141.0,81.0,3.0,13.85,109.5,168.46,137.4
2018,8,24,7,0,50.0,97.0,3.1,14.4,111.0,128.24,103.85
2018,8,24,7,15,28.5,112.5,3.0,14.9,121.0,133.46,107.9
2018,8,24,7,30,7.0,128.0,2.9,15.4,131.0,129.69,103.9
2018,8,24,7,45,10.5,146.0,2.85,15.95,151.0,149.98,120.25
2018,8,24,8,0,14.0,164.0,2.8,16.5,171.0,170.56,136.51
2018,8,24,8,15,23.5,188.0,2.75,17.1,201.0,202.45,161.81
2018,8,24,8,30,33.0,212.0,2.7,17.7,231.0,245.85,195.77
2018,8,24,8,45,50.0,243.5,2.6,18.3,274.5,294.9,233.63
2018,8,24,9,0,67.0,275.0,2.5,18.9,318.0,344.8,271.28
2018,8,24,9,15,168.5,290.0,2.55,19.5,407.5,466.66,365.48
2018,8,24,9,30,270.0,305.0,2.6,20.1,497.0,594.06,459.79
2018,8,24,9,45,451.0,269.0,2.6,20.7,608.5,744.2,569.18
2018,8,24,10,0,632.0,233.0,2.6,21.3,720.0,891.24,671.39
2018,8,24,10,15,673.5,225.5,2.7,21.8,761.5,931.22,695.95
2018,8,24,10,30,715.0,218.0,2.8,22.3,803.0,968.99,719.34
2018,8,24,10,45,726.0,218.5,2.9,22.8,826.0,982.24,726.41
2018,8,24,11,0,737.0,219.0,3.0,23.3,849.0,992.37,731.72
2018,8,24,11,15,743.5,219.5,3.1,23.7,864.0,994.78,732.35
2018,8,24,11,30,750.0,220.0,3.2,24.1,879.0,993.9,730.99
2018,8,24,11,45,754.5,218.5,3.3,24.55,886.0,985.67,724.78
2018,8,24,12,0,759.0,217.0,3.4,25.0,893.0,974.19,716.58
2018,8,24,12,15,750.0,222.0,3.5,25.15,889.0,953.36,703.1
2018,8,24,12,30,741.0,227.0,3.6,25.3,885.0,929.79,687.85
2018,8,24,12,45,727.0,233.0,3.7,25.45,873.0,900.19,668.52
2018,8,24,13,0,713.0,239.0,3.8,25.6,861.0,868.51,647.17
2018,8,24,13,15,709.5,235.5,3.9,25.65,844.5,834.69,624.48
2018,8,24,13,30,706.0,232.0,4.0,25.7,828.0,798.81,600.02
2018,8,24,13,45,701.0,227.0,4.1,25.7,804.5,758.48,572.16
2018,8,24,14,0,696.0,222.0,4.2,25.7,781.0,716.58,542.65
2018,8,24,14,15,686.5,217.0,4.25,25.5,750.5,670.26,509.57
2018,8,24,14,30,677.0,212.0,4.3,25.3,720.0,623.16,475.14
2018,8,24,14,45,665.0,205.0,4.35,25.05,683.5,572.26,437.16
2018,8,24,15,0,653.0,198.0,4.4,24.8,647.0,521.29,398.1
2018,8,24,15,15,634.5,191.5,4.4,24.8,605.0,467.92,355.74
2018,8,24,15,30,616.0,185.0,4.4,24.8,563.0,415.68,313.23
2018,8,24,15,45,594.0,176.5,4.45,24.0,517.5,360.66,268.7
2018,8,24,16,0,572.0,168.0,4.5,23.2,472.0,308.56,225.45
2018,8,24,16,15,544.0,157.5,4.5,22.45,424.0,255.55,181.28
2018,8,24,16,30,516.0,147.0,4.5,21.7,376.0,205.63,140.35
2018,8,24,16,45,478.0,134.5,4.45,20.95,326.0,156.25,102.88
2018,8,24,17,0,440.0,122.0,4.4,20.2,276.0,111.53,74.51
2018,8,24,17,15,391.5,107.0,4.3,19.3,227.0,76.93,61.79
2018,8,24,17,30,343.0,92.0,4.2,18.4,178.0,67.74,53.89
2018,8,24,17,45,281.5,74.0,4.1,17.5,133.5,55.66,43.16
2018,8,24,18,0,220.0,56.0,4.0,16.6,89.0,43.0,31.62
2018,8,24,18,15,148.5,36.5,3.9,16.0,55.0,29.8,18.84
2018,8,24,18,30,77.0,17.0,3.8,15.4,21.0,13.37,0.0
2018,8,24,18,45,38.5,8.5,3.7,14.8,10.5,8.1,0.0
2018,8,24,19,0,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,3.3,13.35,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,3.1,12.95,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,2.9,12.65,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,2.7,12.35,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,2.55,12.1,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,2.45,11.85,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,2.35,11.6,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,2.25,11.35,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,2.15,11.1,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,2.05,10.7,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,1.85,10.3,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,1.75,10.1,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,1.65,9.9,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,1.55,9.7,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,1.35,9.25,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,8,25,5,15,9.0,1.5,1.5,9.9,1.5,0.0,0.0
2018,8,25,5,30,18.0,3.0,1.7,10.6,3.0,0.0,0.0
2018,8,25,5,45,92.5,16.5,1.85,11.25,23.5,39.83,0.0
2018,8,25,6,0,167.0,30.0,2.0,11.9,44.0,103.13,65.8
2018,8,25,6,15,248.5,47.0,2.15,12.55,84.0,163.41,125.92
2018,8,25,6,30,330.0,64.0,2.3,13.2,124.0,231.91,186.34
2018,8,25,6,45,309.5,80.5,2.45,13.8,151.5,258.88,212.05
2018,8,25,7,0,289.0,97.0,2.6,14.4,179.0,273.71,226.24
2018,8,25,7,15,299.5,116.5,2.55,15.1,216.5,316.47,261.68
2018,8,25,7,30,310.0,136.0,2.5,15.8,254.0,359.51,295.93
2018,8,25,7,45,375.0,148.0,2.45,16.45,311.0,442.87,361.47
2018,8,25,8,0,440.0,160.0,2.4,17.1,368.0,520.48,420.41
2018,8,25,8,15,562.0,151.0,2.35,17.85,446.0,622.4,496.76
2018,8,25,8,30,684.0,142.0,2.3,18.6,524.0,738.59,579.35
2018,8,25,8,45,707.0,146.5,2.25,19.4,570.5,786.99,608.96
2018,8,25,9,0,730.0,151.0,2.2,20.2,617.0,834.31,637.6
2018,8,25,9,15,725.5,165.0,2.15,20.9,653.0,865.92,655.1
2018,8,25,9,30,721.0,179.0,2.1,21.6,689.0,894.31,670.29
2018,8,25,9,45,706.0,197.5,2.1,22.35,717.5,914.3,680.07
2018,8,25,10,0,691.0,216.0,2.1,23.1,746.0,930.45,687.37
2018,8,25,10,15,701.5,219.5,2.1,23.75,775.0,952.16,698.64
2018,8,25,10,30,712.0,223.0,2.1,24.4,804.0,971.01,707.96
2018,8,25,10,45,720.0,225.5,2.1,25.05,826.5,983.31,713.08
2018,8,25,11,0,728.0,228.0,2.1,25.7,849.0,992.45,716.32
2018,8,25,11,15,733.5,229.0,2.15,26.25,863.5,994.3,715.9
2018,8,25,11,30,739.0,230.0,2.2,26.8,878.0,992.89,713.58
2018,8,25,11,45,742.5,230.5,2.25,27.3,885.5,985.72,707.9
2018,8,25,12,0,746.0,231.0,2.3,27.8,893.0,975.32,700.32
2018,8,25,12,15,758.5,223.0,2.45,28.25,895.0,961.62,691.85
2018,8,25,12,30,771.0,215.0,2.6,28.7,897.0,944.52,681.18
2018,8,25,12,45,785.0,204.0,2.7,29.1,892.5,922.32,666.91
2018,8,25,13,0,799.0,193.0,2.8,29.5,888.0,893.23,648.13
2018,8,25,13,15,797.0,190.0,3.0,29.6,872.0,859.4,627.57
2018,8,25,13,30,795.0,187.0,3.2,29.7,856.0,823.12,605.03
2018,8,25,13,45,791.5,182.5,3.35,29.8,832.0,782.0,577.94
2018,8,25,14,0,788.0,178.0,3.5,29.9,808.0,739.51,548.87
2018,8,25,14,15,780.5,173.5,3.65,29.65,777.5,691.22,515.73
2018,8,25,14,30,773.0,169.0,3.8,29.4,747.0,641.69,480.71
2018,8,25,14,45,763.0,163.5,3.95,29.2,710.0,588.81,442.06
2018,8,25,15,0,753.0,158.0,4.1,29.0,673.0,535.41,401.77
2018,8,25,15,15,735.5,153.5,4.1,29.0,630.0,479.14,357.56
2018,8,25,15,30,718.0,149.0,4.1,29.0,587.0,423.64,312.75
2018,8,25,15,45,698.0,142.5,4.3,27.9,540.5,366.54,267.04
2018,8,25,16,0,678.0,136.0,4.5,26.8,494.0,311.04,221.3
2018,8,25,16,15,652.0,127.5,4.6,25.85,444.0,254.27,174.04
2018,8,25,16,30,626.0,119.0,4.7,24.9,394.0,200.34,129.86
2018,8,25,16,45,588.5,110.0,4.75,23.95,342.5,147.79,90.47
2018,8,25,17,0,551.0,101.0,4.8,23.0,291.0,99.93,61.79
2018,8,25,17,15,498.0,90.0,4.7,21.8,240.0,64.69,50.62
2018,8,25,17,30,445.0,79.0,4.6,20.6,189.0,58.16,45.09
2018,8,25,17,45,373.5,65.0,4.55,19.45,142.0,48.9,36.91
2018,8,25,18,0,302.0,51.0,4.5,18.3,95.0,39.22,28.07
2018,8,25,18,15,204.0,34.5,4.35,17.45,59.0,27.01,16.1
2018,8,25,18,30,106.0,18.0,4.2,16.6,23.0,14.26,0.0
2018,8,25,18,45,53.0,9.0,4.1,15.75,11.5,8.58,0.0
2018,8,25,19,0,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,3.9,14.55,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,3.7,13.85,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,3.5,13.35,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,3.25,12.65,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,3.15,12.4,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,2.75,11.75,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,2.45,11.3,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,2.3,11.05,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,2.15,10.65,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,2.05,10.15,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,1.95,9.85,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,8,26,5,15,8.5,1.0,2.25,10.4,1.0,0.0,0.0
2018,8,26,5,30,17.0,2.0,2.6,11.0,2.0,0.0,0.0
2018,8,26,5,45,130.0,15.5,2.9,11.6,25.5,48.59,0.0
2018,8,26,6,0,243.0,29.0,3.2,12.2,49.0,125.23,77.77
2018,8,26,6,15,342.5,41.5,3.25,12.8,91.5,192.97,148.42
2018,8,26,6,30,442.0,54.0,3.3,13.4,134.0,270.26,217.12
2018,8,26,6,45,274.0,74.5,3.4,14.0,129.5,234.56,192.27
2018,8,26,7,0,106.0,95.0,3.5,14.6,125.0,164.13,134.38
2018,8,26,7,15,82.5,120.5,3.45,15.2,146.5,183.91,150.71
2018,8,26,7,30,59.0,146.0,3.4,15.8,168.0,191.63,156.19
2018,8,26,7,45,207.0,158.0,3.3,16.45,252.5,327.72,269.2
2018,8,26,8,0,355.0,170.0,3.2,17.1,337.0,457.75,373.12
2018,8,26,8,15,573.5,137.0,3.15,17.8,441.0,621.08,499.85
2018,8,26,8,30,792.0,104.0,3.1,18.5,545.0,778.91,613.35
2018,8,26,8,45,811.0,107.5,3.0,19.2,591.5,826.36,642.04
2018,8,26,9,0,830.0,111.0,2.9,19.9,638.0,872.17,669.67
2018,8,26,9,15,845.0,113.0,2.95,20.6,680.0,910.7,692.77
2018,8,26,9,30,860.0,115.0,3.0,21.3,722.0,946.8,713.97
2018,8,26,9,45,871.0,117.0,3.0,21.95,758.0,968.09,724.77
2018,8,26,10,0,882.0,119.0,3.0,22.6,794.0,994.48,739.05
2018,8,26,10,15,893.5,119.0,3.1,23.2,824.5,1015.99,751.0
2018,8,26,10,30,905.0,119.0,3.2,23.8,855.0,1034.18,760.82
2018,8,26,10,45,914.0,118.0,3.3,24.4,878.5,1045.32,766.12
2018,8,26,11,0,923.0,117.0,3.4,25.0,902.0,1052.84,769.22
2018,8,26,11,15,928.5,116.5,3.5,25.4,917.0,1053.68,768.72
2018,8,26,11,30,934.0,116.0,3.6,25.8,932.0,1050.75,765.95
2018,8,26,11,45,938.0,115.0,3.7,26.2,939.5,1042.03,759.56
2018,8,26,12,0,942.0,114.0,3.8,26.6,947.0,1029.55,750.86
2018,8,26,12,15,938.0,115.0,3.9,26.8,943.5,1007.83,736.8
2018,8,26,12,30,934.0,116.0,4.0,27.0,940.0,982.73,720.58
2018,8,26,12,45,928.0,117.5,4.1,27.2,929.0,953.09,701.33
2018,8,26,13,0,922.0,119.0,4.2,27.4,918.0,920.46,680.03
2018,8,26,13,15,919.0,117.5,4.3,27.4,900.5,884.58,656.94
2018,8,26,13,30,916.0,116.0,4.4,27.4,883.0,845.9,631.75
2018,8,26,13,45,911.0,114.0,4.55,27.4,858.5,802.61,603.32
2018,8,26,14,0,906.0,112.0,4.7,27.4,834.0,757.05,573.23
2018,8,26,14,15,898.0,109.5,4.75,27.05,801.5,706.93,538.2
2018,8,26,14,30,890.0,107.0,4.8,26.7,769.0,655.24,500.42
2018,8,26,14,45,879.0,105.0,4.9,26.4,731.0,600.95,459.57
2018,8,26,15,0,868.0,103.0,5.0,26.1,693.0,545.84,416.72
2018,8,26,15,15,853.5,99.5,5.0,26.1,649.0,485.0,367.53
2018,8,26,15,30,839.0,96.0,5.0,26.1,605.0,425.93,318.26
2018,8,26,15,45,818.5,93.5,5.1,24.95,557.0,366.13,268.56
2018,8,26,16,0,798.0,91.0,5.2,23.8,509.0,307.72,218.55
2018,8,26,16,15,771.0,86.5,5.15,22.95,457.5,247.74,166.76
2018,8,26,16,30,744.0,82.0,5.1,22.1,406.0,190.51,118.51
2018,8,26,16,45,706.5,77.0,5.05,21.25,353.0,130.72,72.86
2018,8,26,17,0,669.0,72.0,5.0,20.4,300.0,79.05,42.86
2018,8,26,17,15,616.0,66.0,4.9,19.45,248.0,45.98,34.77
2018,8,26,17,30,563.0,60.0,4.8,18.5,196.0,43.56,32.7
2018,8,26,17,45,483.5,51.5,4.7,17.55,148.0,38.81,28.37
2018,8,26,18,0,404.0,43.0,4.6,16.6,100.0,33.87,23.6
2018,8,26,18,15,277.5,30.5,4.55,16.0,62.0,24.74,13.99
2018,8,26,18,30,151.0,18.0,4.5,15.4,24.0,17.16,0.0
2018,8,26,18,45,75.5,9.0,4.45,14.8,12.0,8.58,0.0
2018,8,26,19,0,0.0,0.0,4.4,14.2,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,4.35,14.05,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,4.3,13.9,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,4.2,13.7,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,4.05,13.25,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,3.95,13.1,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,3.85,12.95,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,3.7,12.85,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,3.5,12.75,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,3.35,12.7,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,3.2,12.65,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,3.05,12.55,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,3.0,12.45,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,2.95,12.35,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,2.85,12.25,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,2.75,12.15,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,2.65,12.05,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,2.55,11.95,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,2.45,11.85,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,8,27,5,15,8.0,1.0,2.65,12.25,1.0,0.0,0.0
2018,8,27,5,30,16.0,2.0,2.9,12.7,2.0,0.0,0.0
2018,8,27,5,45,131.0,15.5,3.2,13.2,25.0,48.8,0.0
2018,8,27,6,0,246.0,29.0,3.5,13.7,48.0,125.25,74.47
2018,8,27,6,15,344.5,39.5,3.55,14.25,88.5,191.7,146.28
2018,8,27,6,30,443.0,50.0,3.6,14.8,129.0,266.43,212.88
2018,8,27,6,45,303.5,65.0,3.7,15.35,127.5,237.44,193.87
2018,8,27,7,0,164.0,80.0,3.8,15.9,126.0,185.46,152.15
2018,8,27,7,15,182.0,100.0,3.7,16.45,160.5,227.18,187.4
2018,8,27,7,30,200.0,120.0,3.6,17.0,195.0,270.11,222.55
2018,8,27,7,45,270.0,134.0,3.55,17.55,251.0,342.76,281.74
2018,8,27,8,0,340.0,148.0,3.5,18.1,307.0,433.75,353.46
2018,8,27,8,15,479.5,143.5,3.5,18.65,394.5,549.94,444.16
2018,8,27,8,30,619.0,139.0,3.5,19.2,482.0,682.33,543.21
2018,8,27,8,45,663.0,137.5,3.45,19.75,533.0,739.36,581.29
2018,8,27,9,0,707.0,136.0,3.4,20.3,584.0,796.71,619.15
2018,8,27,9,15,690.5,152.5,3.4,20.8,613.5,819.84,632.42
2018,8,27,9,30,674.0,169.0,3.4,21.3,643.0,839.14,643.18
2018,8,27,9,45,666.0,185.5,3.45,21.8,673.5,862.78,657.25
2018,8,27,10,0,658.0,202.0,3.5,22.3,704.0,883.06,668.94
2018,8,27,10,15,719.0,184.0,3.55,22.7,751.5,930.34,699.35
2018,8,27,10,30,780.0,166.0,3.6,23.1,799.0,969.87,723.98
2018,8,27,10,45,791.0,165.0,3.7,23.55,821.5,982.04,730.39
2018,8,27,11,0,802.0,164.0,3.8,24.0,844.0,990.92,734.92
2018,8,27,11,15,808.5,164.0,3.85,24.3,859.0,992.98,735.14
2018,8,27,11,30,815.0,164.0,3.9,24.6,874.0,991.6,733.26
2018,8,27,11,45,820.0,162.0,4.0,24.9,881.0,983.2,727.16
2018,8,27,12,0,825.0,160.0,4.1,25.2,888.0,971.38,718.92
2018,8,27,12,15,827.5,158.5,4.15,25.4,887.5,954.31,707.27
2018,8,27,12,30,830.0,157.0,4.2,25.6,887.0,933.97,693.53
2018,8,27,12,45,831.0,154.5,4.3,25.75,878.5,908.1,676.47
2018,8,27,13,0,832.0,152.0,4.4,25.9,870.0,879.21,657.35
2018,8,27,13,15,828.0,150.0,4.45,25.85,853.0,843.78,633.94
2018,8,27,13,30,824.0,148.0,4.5,25.8,836.0,805.92,608.71
2018,8,27,13,45,817.5,146.0,4.6,25.75,811.5,763.93,580.76
2018,8,27,14,0,811.0,144.0,4.7,25.7,787.0,720.07,550.1
2018,8,27,14,15,802.0,141.0,4.7,25.45,756.0,671.95,515.11
2018,8,27,14,30,793.0,138.0,4.7,25.2,725.0,622.63,478.38
2018,8,27,14,45,781.5,134.0,4.75,24.95,688.0,570.02,438.36
2018,8,27,15,0,770.0,130.0,4.8,24.7,651.0,516.96,396.79
2018,8,27,15,15,753.0,127.0,4.8,24.7,609.0,459.71,350.38
2018,8,27,15,30,736.0,124.0,4.8,24.7,567.0,404.98,304.66
2018,8,27,15,45,715.5,118.5,4.8,23.75,520.5,347.76,256.99
2018,8,27,16,0,695.0,113.0,4.8,22.8,474.0,292.13,209.49
2018,8,27,16,15,669.0,106.5,4.75,22.1,425.5,236.27,161.49
2018,8,27,16,30,643.0,100.0,4.7,21.4,377.0,183.16,117.02
2018,8,27,16,45,606.5,92.5,4.65,20.7,326.5,131.13,77.74
2018,8,27,17,0,570.0,85.0,4.6,20.0,276.0,83.57,50.1
2018,8,27,17,15,518.0,76.0,4.5,19.2,227.0,54.29,42.08
2018,8,27,17,30,466.0,67.0,4.4,18.4,178.0,49.75,38.11
2018,8,27,17,45,391.0,56.0,4.3,17.55,133.0,43.06,32.03
2018,8,27,18,0,316.0,45.0,4.2,16.7,88.0,34.66,24.18
2018,8,27,18,15,210.0,30.5,4.1,16.2,54.0,23.93,12.82
2018,8,27,18,30,104.0,16.0,4.0,15.7,20.0,15.25,0.0
2018,8,27,18,45,52.0,8.0,3.9,15.15,10.0,0.0,0.0
2018,8,27,19,0,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,3.55,13.95,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,3.35,13.6,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,2.55,12.8,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,2.45,12.65,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,2.3,12.35,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,2.25,12.2,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,2.15,12.05,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,1.65,11.55,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,1.55,11.4,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,1.45,11.25,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,8,28,5,15,5.5,1.0,1.75,11.65,1.0,0.0,0.0
2018,8,28,5,30,11.0,2.0,2.1,12.2,2.0,0.0,0.0
2018,8,28,5,45,101.0,15.5,2.45,12.8,22.5,40.98,0.0
2018,8,28,6,0,191.0,29.0,2.8,13.4,43.0,108.08,61.07
2018,8,28,6,15,286.0,42.0,2.9,13.9,82.5,171.78,130.78
2018,8,28,6,30,381.0,55.0,3.0,14.4,122.0,244.73,195.5
2018,8,28,6,45,256.0,49.5,3.05,14.9,101.0,194.65,158.79
2018,8,28,7,0,131.0,44.0,3.1,15.4,80.0,123.62,100.7
2018,8,28,7,15,65.5,44.5,3.1,15.85,62.5,85.87,68.57
2018,8,28,7,30,0.0,45.0,3.1,16.3,45.0,41.8,29.87
2018,8,28,7,45,0.0,60.5,3.1,16.75,60.5,56.26,41.91
2018,8,28,8,0,0.0,76.0,3.1,17.2,76.0,70.74,53.76
2018,8,28,8,15,0.0,96.5,3.15,17.8,96.5,90.39,69.67
2018,8,28,8,30,0.0,117.0,3.2,18.4,117.0,110.42,85.64
2018,8,28,8,45,0.5,133.0,3.25,19.05,133.5,126.45,98.15
2018,8,28,9,0,1.0,149.0,3.3,19.7,150.0,142.52,110.53
2018,8,28,9,15,4.5,176.0,3.35,20.2,179.5,172.38,133.94
2018,8,28,9,30,8.0,203.0,3.4,20.7,209.0,202.48,157.18
2018,8,28,9,45,10.5,219.0,3.45,21.25,227.0,220.62,170.74
2018,8,28,10,0,13.0,235.0,3.5,21.8,245.0,238.79,184.22
2018,8,28,10,15,18.5,267.0,3.6,22.15,281.5,276.08,212.53
2018,8,28,10,30,24.0,299.0,3.7,22.5,318.0,313.4,240.48
2018,8,28,10,45,24.5,308.0,3.8,22.9,328.0,334.94,256.01
2018,8,28,11,0,25.0,317.0,3.9,23.3,338.0,343.49,261.79
2018,8,28,11,15,81.0,336.0,4.0,23.55,406.0,417.32,318.7
2018,8,28,11,30,137.0,355.0,4.1,23.8,474.0,501.9,382.07
2018,8,28,11,45,489.0,248.0,4.15,24.05,677.0,750.97,571.13
2018,8,28,12,0,841.0,141.0,4.2,24.3,880.0,958.05,714.85
2018,8,28,12,15,875.5,124.5,4.3,24.4,892.5,956.38,712.46
2018,8,28,12,30,910.0,108.0,4.4,24.5,905.0,950.04,708.54
2018,8,28,12,45,906.5,108.0,4.45,24.6,895.0,921.68,689.52
2018,8,28,13,0,903.0,108.0,4.5,24.7,885.0,890.29,668.54
2018,8,28,13,15,901.0,107.0,4.55,24.7,869.0,856.28,646.08
2018,8,28,13,30,899.0,106.0,4.6,24.7,853.0,819.46,621.52
2018,8,28,13,45,896.0,103.5,4.6,24.7,829.5,777.77,593.05
2018,8,28,14,0,893.0,101.0,4.6,24.7,806.0,733.7,562.67
2018,8,28,14,15,887.0,98.5,4.65,24.5,775.5,685.43,528.16
2018,8,28,14,30,881.0,96.0,4.7,24.3,745.0,635.44,490.71
2018,8,28,14,45,872.5,93.5,4.7,24.1,708.5,582.52,449.79
2018,8,28,15,0,864.0,91.0,4.7,23.9,672.0,528.58,406.84
2018,8,28,15,15,849.5,88.5,4.7,23.9,629.0,471.1,359.58
2018,8,28,15,30,835.0,86.0,4.7,23.9,586.0,413.74,311.05
2018,8,28,15,45,819.0,83.0,4.7,23.1,540.0,352.37,259.05
2018,8,28,16,0,803.0,80.0,4.7,22.3,494.0,294.82,208.76
2018,8,28,16,15,781.5,76.0,4.65,21.65,445.0,236.3,157.48
2018,8,28,16,30,760.0,72.0,4.6,21.0,396.0,179.85,109.48
2018,8,28,16,45,727.5,67.5,4.55,20.4,344.5,124.17,67.43
2018,8,28,17,0,695.0,63.0,4.5,19.8,293.0,72.38,38.86
2018,8,28,17,15,645.5,57.0,4.4,19.05,241.5,43.15,32.34
2018,8,28,17,30,596.0,51.0,4.3,18.3,190.0,36.55,26.54
2018,8,28,17,45,517.0,44.0,4.15,17.55,142.5,32.74,23.0
2018,8,28,18,0,438.0,37.0,4.0,16.8,95.0,28.82,19.08
2018,8,28,18,15,301.0,26.5,3.85,16.3,58.5,21.38,10.22
2018,8,28,18,30,164.0,16.0,3.7,15.8,22.0,15.25,0.0
2018,8,28,18,45,82.0,8.0,3.55,15.25,11.0,0.0,0.0
2018,8,28,19,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,2.75,13.75,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,2.5,13.45,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,2.3,13.15,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,2.1,12.85,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,1.95,12.6,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,1.9,12.45,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,1.85,12.3,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,1.75,12.1,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,1.7,11.95,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,1.65,11.85,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,1.55,11.75,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,1.45,11.65,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.35,11.55,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.25,11.45,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,8,29,5,15,10.0,1.5,1.35,12.05,1.0,0.0,0.0
2018,8,29,5,30,20.0,3.0,1.5,12.7,2.0,0.0,0.0
2018,8,29,5,45,152.5,14.0,1.65,13.3,24.0,52.86,0.0
2018,8,29,6,0,285.0,25.0,1.8,13.9,46.0,132.58,70.59
2018,8,29,6,15,392.0,34.0,1.95,14.6,87.5,203.65,153.71
2018,8,29,6,30,499.0,43.0,2.1,15.3,129.0,282.61,223.78
2018,8,29,6,45,564.0,50.0,2.2,15.95,178.5,350.16,283.2
2018,8,29,7,0,629.0,57.0,2.3,16.6,228.0,423.8,345.42
2018,8,29,7,15,671.5,62.0,2.25,17.15,279.5,484.79,395.19
2018,8,29,7,30,714.0,67.0,2.2,17.7,331.0,551.09,446.8
2018,8,29,7,45,743.5,71.0,2.2,18.2,382.0,609.43,490.47
2018,8,29,8,0,773.0,75.0,2.2,18.7,433.0,668.31,531.34
2018,8,29,8,15,796.0,78.5,2.2,19.3,482.5,721.74,566.84
2018,8,29,8,30,819.0,82.0,2.2,19.9,532.0,774.44,600.93
2018,8,29,8,45,835.5,85.0,2.25,20.5,577.5,813.31,624.96
2018,8,29,9,0,852.0,88.0,2.3,21.1,623.0,856.72,651.87
2018,8,29,9,15,867.0,89.0,2.35,21.65,664.5,894.35,674.53
2018,8,29,9,30,882.0,90.0,2.4,22.2,706.0,929.58,695.37
2018,8,29,9,45,894.0,91.5,2.5,22.8,742.5,959.85,713.08
2018,8,29,10,0,906.0,93.0,2.6,23.4,779.0,987.09,728.76
2018,8,29,10,15,914.0,94.0,2.7,23.9,808.5,1006.61,739.66
2018,8,29,10,30,922.0,95.0,2.8,24.4,838.0,1022.63,748.41
2018,8,29,10,45,928.5,95.5,2.95,24.85,860.5,1033.0,754.19
2018,8,29,11,0,935.0,96.0,3.1,25.3,883.0,1039.63,757.68
2018,8,29,11,15,939.0,96.0,3.25,25.6,897.5,1039.44,757.32
2018,8,29,11,30,943.0,96.0,3.4,25.9,912.0,1035.43,754.62
2018,8,29,11,45,946.0,96.0,3.55,26.25,919.5,1026.63,748.75
2018,8,29,12,0,949.0,96.0,3.7,26.6,927.0,1014.02,740.49
2018,8,29,12,15,946.5,97.5,3.8,26.7,925.0,994.06,727.85
2018,8,29,12,30,944.0,99.0,3.9,26.8,923.0,970.6,712.96
2018,8,29,12,45,939.5,100.5,4.05,26.95,913.0,941.99,694.77
2018,8,29,13,0,935.0,102.0,4.2,27.1,903.0,910.25,674.37
2018,8,29,13,15,933.0,100.0,4.35,27.0,886.0,874.13,651.5
2018,8,29,13,30,931.0,98.0,4.5,26.9,869.0,835.11,626.37
2018,8,29,13,45,927.0,96.5,4.6,26.85,845.0,792.35,598.2
2018,8,29,14,0,923.0,95.0,4.7,26.8,821.0,747.17,568.04
2018,8,29,14,15,916.0,93.5,4.8,26.5,789.5,697.8,533.63
2018,8,29,14,30,909.0,92.0,4.9,26.2,758.0,646.71,495.96
2018,8,29,14,45,899.0,90.0,5.0,25.9,720.0,591.96,454.34
2018,8,29,15,0,889.0,88.0,5.1,25.6,682.0,536.28,410.58
2018,8,29,15,15,874.5,86.0,5.1,25.6,638.5,477.87,362.63
2018,8,29,15,30,860.0,84.0,5.1,25.6,595.0,419.53,313.35
2018,8,29,15,45,842.0,81.0,5.15,24.6,547.5,359.43,262.62
2018,8,29,16,0,824.0,78.0,5.2,23.6,500.0,296.53,208.44
2018,8,29,16,15,798.5,75.0,5.15,22.9,449.0,236.77,156.38
2018,8,29,16,30,773.0,72.0,5.1,22.2,398.0,179.52,108.16
2018,8,29,16,45,736.0,67.5,5.05,21.5,345.0,122.66,65.92
2018,8,29,17,0,699.0,63.0,5.0,20.8,292.0,70.25,38.01
2018,8,29,17,15,644.0,58.0,4.85,20.1,239.5,40.32,29.72
2018,8,29,17,30,589.0,53.0,4.7,19.4,187.0,38.41,28.01
2018,8,29,17,45,467.0,44.5,4.55,18.65,133.5,33.32,23.34
2018,8,29,18,0,345.0,36.0,4.4,17.9,80.0,28.03,18.21
2018,8,29,18,15,202.5,22.0,4.1,17.4,45.0,17.25,6.41
2018,8,29,18,30,60.0,8.0,3.8,16.9,10.0,7.63,0.0
2018,8,29,18,45,30.0,4.0,3.55,16.45,5.0,0.0,0.0
2018,8,29,19,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,2.7,15.35,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,2.25,14.9,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,1.7,14.45,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,1.3,14.05,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,1.05,13.7,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,0.85,13.3,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,0.8,13.45,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
