Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,30,0,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,0.85,13.45,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,0.95,13.25,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,0.95,13.3,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,8,30,5,15,3.0,0.5,1.05,13.75,0.5,0.0,0.0
2018,8,30,5,30,6.0,1.0,1.2,14.2,1.0,0.0,0.0
2018,8,30,5,45,14.0,4.5,1.35,14.7,5.5,7.91,0.0
2018,8,30,6,0,22.0,8.0,1.5,15.2,10.0,17.87,4.23
2018,8,30,6,15,29.0,14.0,1.65,15.65,18.0,25.83,15.14
2018,8,30,6,30,36.0,20.0,1.8,16.1,26.0,36.76,25.13
2018,8,30,6,45,32.0,24.0,1.9,16.55,31.0,40.87,29.19
2018,8,30,7,0,28.0,28.0,2.0,17.0,36.0,44.54,32.58
2018,8,30,7,15,14.0,35.5,1.95,17.25,39.5,41.69,30.05
2018,8,30,7,30,0.0,43.0,1.9,17.5,43.0,39.94,28.19
2018,8,30,7,45,0.0,48.5,1.8,17.75,48.5,45.07,32.38
2018,8,30,8,0,0.0,54.0,1.7,18.0,54.0,50.21,36.52
2018,8,30,8,15,0.0,71.0,1.7,18.4,71.0,66.08,49.47
2018,8,30,8,30,0.0,88.0,1.7,18.8,88.0,81.99,62.26
2018,8,30,8,45,3.0,120.5,1.65,19.25,122.5,116.19,89.81
2018,8,30,9,0,6.0,153.0,1.6,19.7,157.0,150.98,117.29
2018,8,30,9,15,12.0,181.0,1.65,20.15,189.5,184.31,143.28
2018,8,30,9,30,18.0,209.0,1.7,20.6,222.0,217.98,169.13
2018,8,30,9,45,41.5,270.0,1.75,21.05,301.0,315.27,243.71
2018,8,30,10,0,65.0,331.0,1.8,21.5,380.0,403.97,309.27
2018,8,30,10,15,81.5,344.5,1.9,21.95,408.5,433.68,330.38
2018,8,30,10,30,98.0,358.0,2.0,22.4,437.0,463.32,351.58
2018,8,30,10,45,123.5,367.5,2.15,22.8,469.5,510.84,385.92
2018,8,30,11,0,149.0,377.0,2.3,23.2,502.0,543.95,409.62
2018,8,30,11,15,254.0,325.0,2.45,23.5,542.5,601.64,454.12
2018,8,30,11,30,359.0,273.0,2.6,23.8,583.0,657.41,496.44
2018,8,30,11,45,527.5,239.5,2.75,24.15,698.5,782.55,586.83
2018,8,30,12,0,696.0,206.0,2.9,24.5,814.0,897.7,665.84
2018,8,30,12,15,807.0,160.5,2.95,24.65,864.0,933.91,688.98
2018,8,30,12,30,918.0,115.0,3.0,24.8,914.0,961.75,707.17
2018,8,30,12,45,915.5,115.0,3.1,25.0,904.0,933.81,688.87
2018,8,30,13,0,913.0,115.0,3.2,25.2,894.0,902.75,668.87
2018,8,30,13,15,910.0,113.5,3.3,25.2,877.0,866.83,645.96
2018,8,30,13,30,907.0,112.0,3.4,25.2,860.0,828.14,620.95
2018,8,30,13,45,902.5,109.5,3.45,25.2,835.0,784.78,592.17
2018,8,30,14,0,898.0,107.0,3.5,25.2,810.0,739.13,561.49
2018,8,30,14,15,890.5,105.0,3.55,25.05,778.5,689.9,526.32
2018,8,30,14,30,883.0,103.0,3.6,24.9,747.0,639.06,488.67
2018,8,30,14,45,873.0,101.0,3.65,24.75,709.5,585.44,447.83
2018,8,30,15,0,863.0,99.0,3.7,24.6,672.0,530.94,405.0
2018,8,30,15,15,847.5,96.0,3.7,24.6,628.0,470.19,355.86
2018,8,30,15,30,832.0,93.0,3.7,24.6,584.0,411.38,306.71
2018,8,30,15,45,812.5,90.0,3.85,23.9,536.5,351.81,256.58
2018,8,30,16,0,793.0,87.0,4.0,23.2,489.0,293.55,206.27
2018,8,30,16,15,765.0,83.0,4.1,22.65,438.0,234.17,155.08
2018,8,30,16,30,737.0,79.0,4.2,22.1,387.0,177.68,108.03
2018,8,30,16,45,698.0,74.5,4.25,21.5,334.5,118.9,64.68
2018,8,30,17,0,659.0,70.0,4.3,20.9,282.0,68.38,38.45
2018,8,30,17,15,600.5,63.5,4.3,20.1,230.0,44.87,33.69
2018,8,30,17,30,542.0,57.0,4.3,19.3,178.0,41.97,31.11
2018,8,30,17,45,452.5,48.0,4.35,18.55,131.0,36.68,26.22
2018,8,30,18,0,363.0,39.0,4.4,17.8,84.0,31.18,20.78
2018,8,30,18,15,232.0,26.5,4.35,17.25,50.0,21.88,8.4
2018,8,30,18,30,101.0,14.0,4.3,16.7,16.0,13.34,0.0
2018,8,30,18,45,50.5,7.0,4.25,16.15,8.0,0.0,0.0
2018,8,30,19,0,0.0,0.0,4.2,15.6,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,4.05,15.3,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,3.55,14.25,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,3.25,13.95,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,2.95,13.7,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,2.7,13.45,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,2.35,13.1,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,1.6,12.35,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,1.25,11.45,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,8,31,5,15,6.0,1.0,1.35,12.15,1.0,0.0,0.0
2018,8,31,5,30,12.0,2.0,1.6,12.7,2.0,0.0,0.0
2018,8,31,5,45,99.0,13.0,1.8,13.3,19.0,37.98,0.0
2018,8,31,6,0,186.0,24.0,2.0,13.9,36.0,98.47,42.84
2018,8,31,6,15,267.0,36.5,2.0,14.5,71.5,158.12,118.52
2018,8,31,6,30,348.0,49.0,2.0,15.1,107.0,224.25,177.66
2018,8,31,6,45,461.0,57.0,2.0,15.75,162.5,308.31,249.71
2018,8,31,7,0,574.0,65.0,2.0,16.4,218.0,403.64,328.93
2018,8,31,7,15,622.5,70.5,1.85,17.05,269.5,468.54,381.06
2018,8,31,7,30,671.0,76.0,1.7,17.7,321.0,536.75,433.33
2018,8,31,7,45,705.5,80.0,1.6,18.3,372.0,596.39,477.0
2018,8,31,8,0,740.0,84.0,1.5,18.9,423.0,654.44,516.56
2018,8,31,8,15,765.5,88.0,1.35,19.7,472.5,709.04,550.67
2018,8,31,8,30,791.0,92.0,1.2,20.5,522.0,763.16,582.93
2018,8,31,8,45,811.0,94.0,1.1,21.3,568.0,809.43,609.07
2018,8,31,9,0,831.0,96.0,1.0,22.1,614.0,854.13,633.29
2018,8,31,9,15,845.5,97.5,1.05,22.9,654.5,883.94,649.44
2018,8,31,9,30,860.0,99.0,1.1,23.7,695.0,918.57,668.72
2018,8,31,9,45,871.5,100.5,1.2,24.5,730.5,947.71,685.04
2018,8,31,10,0,883.0,102.0,1.3,25.3,766.0,973.87,699.43
2018,8,31,10,15,891.5,102.5,1.4,26.1,795.0,992.8,709.26
2018,8,31,10,30,900.0,103.0,1.5,26.9,824.0,1008.33,717.06
2018,8,31,10,45,906.0,104.0,1.6,27.7,846.0,1018.4,721.54
2018,8,31,11,0,912.0,105.0,1.7,28.5,868.0,1024.81,723.86
2018,8,31,11,15,915.5,105.5,1.85,28.9,882.0,1024.48,723.94
2018,8,31,11,30,919.0,106.0,2.0,29.3,896.0,1020.4,721.78
2018,8,31,11,45,921.0,105.5,2.15,29.75,902.0,1010.08,715.6
2018,8,31,12,0,923.0,105.0,2.3,30.2,908.0,996.09,707.14
2018,8,31,12,15,925.5,104.0,2.5,30.4,907.5,978.42,697.52
2018,8,31,12,30,928.0,103.0,2.7,30.6,907.0,957.18,685.47
2018,8,31,12,45,930.5,100.0,2.95,30.8,898.5,930.38,670.04
2018,8,31,13,0,933.0,97.0,3.2,31.0,890.0,900.19,652.09
2018,8,31,13,15,930.0,96.0,3.4,30.95,873.0,864.17,630.31
2018,8,31,13,30,927.0,95.0,3.6,30.9,856.0,825.31,606.28
2018,8,31,13,45,922.0,94.5,3.8,30.85,832.0,782.78,579.34
2018,8,31,14,0,917.0,94.0,4.0,30.8,808.0,737.93,550.34
2018,8,31,14,15,910.0,92.0,4.2,30.5,776.5,688.2,516.39
2018,8,31,14,30,903.0,90.0,4.4,30.2,745.0,636.77,479.36
2018,8,31,14,45,893.0,88.0,4.6,29.85,707.0,582.21,438.9
2018,8,31,15,0,883.0,86.0,4.8,29.5,669.0,526.74,396.37
2018,8,31,15,15,868.5,84.0,4.8,29.5,625.5,468.58,349.34
2018,8,31,15,30,854.0,82.0,4.8,29.5,582.0,410.51,301.0
2018,8,31,15,45,836.5,79.0,5.1,28.25,535.0,350.89,251.87
2018,8,31,16,0,819.0,76.0,5.4,27.0,488.0,288.44,199.06
2018,8,31,16,15,795.5,72.5,5.4,26.1,438.0,229.01,148.02
2018,8,31,16,30,772.0,69.0,5.4,25.2,388.0,171.86,100.75
2018,8,31,16,45,736.0,65.0,5.4,24.35,335.5,115.72,60.34
2018,8,31,17,0,700.0,61.0,5.4,23.5,283.0,63.92,34.89
2018,8,31,17,15,645.5,55.5,5.3,22.45,231.0,42.48,31.27
2018,8,31,17,30,591.0,50.0,5.2,21.4,179.0,36.34,25.92
2018,8,31,17,45,502.0,42.5,5.1,20.35,131.5,32.07,21.99
2018,8,31,18,0,413.0,35.0,5.0,19.3,84.0,27.69,17.57
2018,8,31,18,15,265.0,24.0,4.85,18.6,49.5,19.68,5.34
2018,8,31,18,30,117.0,13.0,4.7,17.9,15.0,12.39,0.0
2018,8,31,18,45,58.5,6.5,4.55,17.15,7.5,0.0,0.0
2018,8,31,19,0,0.0,0.0,4.4,16.4,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,4.3,16.1,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,4.2,15.8,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,4.1,15.55,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,3.9,15.15,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,3.75,14.9,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,3.2,14.25,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,3.0,13.95,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,2.75,13.65,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,2.45,13.35,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,2.25,13.05,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,2.15,12.75,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,2.15,12.55,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,2.15,12.3,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,2.0,12.15,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,1.8,12.05,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,1.65,11.95,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,1.55,11.9,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,1.75,12.45,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,9,1,5,45,102.0,12.0,2.3,13.55,18.5,37.78,0.0
2018,9,1,6,0,204.0,24.0,2.6,14.1,37.0,103.71,39.03
2018,9,1,6,15,313.0,36.0,2.6,14.65,77.5,176.18,131.76
2018,9,1,6,30,422.0,48.0,2.6,15.2,118.0,254.93,201.9
2018,9,1,6,45,486.0,58.0,2.6,15.8,166.0,321.49,260.58
2018,9,1,7,0,550.0,68.0,2.6,16.4,214.0,394.09,322.21
2018,9,1,7,15,594.5,76.5,2.5,17.35,265.0,459.0,374.72
2018,9,1,7,30,639.0,85.0,2.4,18.3,316.0,526.92,427.13
2018,9,1,7,45,669.0,92.0,2.25,19.25,366.5,585.69,469.99
2018,9,1,8,0,699.0,99.0,2.1,20.2,417.0,645.24,511.28
2018,9,1,8,15,723.5,104.5,2.1,21.15,466.0,699.16,546.48
2018,9,1,8,30,748.0,110.0,2.1,22.1,515.0,752.63,580.35
2018,9,1,8,45,765.5,115.0,2.1,23.05,560.5,794.83,605.44
2018,9,1,9,0,783.0,120.0,2.1,24.0,606.0,839.37,631.65
2018,9,1,9,15,783.5,130.0,2.25,24.65,643.5,872.19,651.49
2018,9,1,9,30,784.0,140.0,2.4,25.3,681.0,901.9,669.2
2018,9,1,9,45,777.0,153.0,2.5,25.9,712.0,930.08,685.53
2018,9,1,10,0,770.0,166.0,2.6,26.5,743.0,949.71,696.19
2018,9,1,10,15,780.5,167.5,2.75,27.0,771.5,969.89,708.02
2018,9,1,10,30,791.0,169.0,2.9,27.5,800.0,981.05,714.01
2018,9,1,10,45,799.0,170.0,3.05,28.0,822.0,992.05,720.04
2018,9,1,11,0,807.0,171.0,3.2,28.5,844.0,999.67,723.95
2018,9,1,11,15,812.0,172.0,3.35,28.85,858.5,1000.86,724.25
2018,9,1,11,30,817.0,173.0,3.5,29.2,873.0,998.57,722.42
2018,9,1,11,45,820.5,172.5,3.65,29.55,879.5,989.77,716.48
2018,9,1,12,0,824.0,172.0,3.8,29.9,886.0,977.54,708.41
2018,9,1,12,15,822.0,173.0,3.95,30.0,884.0,958.3,696.5
2018,9,1,12,30,820.0,174.0,4.1,30.1,882.0,935.93,682.56
2018,9,1,12,45,816.0,174.0,4.25,30.2,872.0,907.79,664.74
2018,9,1,13,0,812.0,174.0,4.4,30.3,862.0,876.93,645.0
2018,9,1,13,15,808.0,171.5,4.55,30.15,844.0,841.07,622.35
2018,9,1,13,30,804.0,169.0,4.7,30.0,826.0,802.85,598.05
2018,9,1,13,45,798.0,166.0,4.8,29.85,801.5,760.49,569.78
2018,9,1,14,0,792.0,163.0,4.9,29.7,777.0,716.31,538.97
2018,9,1,14,15,783.5,159.0,5.0,29.35,745.5,667.95,504.78
2018,9,1,14,30,775.0,155.0,5.1,29.0,714.0,617.59,468.17
2018,9,1,14,45,763.5,150.0,5.15,28.65,676.5,563.98,427.9
2018,9,1,15,0,752.0,145.0,5.2,28.3,639.0,510.01,386.12
2018,9,1,15,15,733.5,140.5,5.2,28.3,595.5,453.27,340.44
2018,9,1,15,30,715.0,136.0,5.2,28.3,552.0,397.44,294.31
2018,9,1,15,45,695.5,129.0,5.3,27.0,505.5,340.25,247.57
2018,9,1,16,0,676.0,122.0,5.4,25.7,459.0,284.65,200.92
2018,9,1,16,15,652.0,113.0,5.4,24.85,410.0,228.2,153.25
2018,9,1,16,30,628.0,104.0,5.4,24.0,361.0,174.37,109.35
2018,9,1,16,45,591.0,95.5,5.35,23.15,310.5,122.69,72.37
2018,9,1,17,0,554.0,87.0,5.3,22.3,260.0,75.66,48.43
2018,9,1,17,15,497.5,76.5,5.2,21.35,210.0,56.37,43.46
2018,9,1,17,30,441.0,66.0,5.1,20.4,160.0,50.51,38.31
2018,9,1,17,45,359.5,53.0,5.0,19.45,115.5,40.4,29.2
2018,9,1,18,0,278.0,40.0,4.9,18.5,71.0,31.17,20.39
2018,9,1,18,15,167.0,24.5,4.8,17.9,40.5,19.42,2.97
2018,9,1,18,30,56.0,9.0,4.7,17.3,10.0,8.58,0.0
2018,9,1,18,45,28.0,4.5,4.6,16.7,5.0,0.0,0.0
2018,9,1,19,0,0.0,0.0,4.5,16.1,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,4.45,15.8,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,4.4,15.2,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,4.35,14.7,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,4.25,14.3,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,4.15,13.95,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,4.05,13.65,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,3.75,13.2,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,3.6,13.05,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,3.45,12.95,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,3.35,12.8,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,3.25,12.65,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,3.1,12.55,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,2.95,12.4,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,2.8,12.25,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,2.15,11.7,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,9,2,5,45,74.0,11.5,2.2,12.65,16.0,30.05,0.0
2018,9,2,6,0,148.0,23.0,2.4,13.1,32.0,84.39,24.86
2018,9,2,6,15,254.5,37.5,2.35,13.75,71.0,155.43,115.98
2018,9,2,6,30,361.0,52.0,2.3,14.4,110.0,231.62,183.73
2018,9,2,6,45,447.0,61.0,2.2,15.05,160.0,305.77,248.19
2018,9,2,7,0,533.0,70.0,2.1,15.7,210.0,387.1,316.54
2018,9,2,7,15,585.5,77.5,2.05,16.4,262.0,454.75,371.54
2018,9,2,7,30,638.0,85.0,2.0,17.1,314.0,526.17,427.13
2018,9,2,7,45,676.5,90.0,1.9,17.85,366.0,588.33,473.04
2018,9,2,8,0,715.0,95.0,1.8,18.6,418.0,651.98,517.68
2018,9,2,8,15,743.0,98.5,1.85,19.5,468.0,706.78,553.8
2018,9,2,8,30,771.0,102.0,1.9,20.4,518.0,757.96,586.44
2018,9,2,8,45,792.5,105.0,1.9,21.3,564.5,805.96,615.66
2018,9,2,9,0,814.0,108.0,1.9,22.2,611.0,852.5,643.19
2018,9,2,9,15,813.0,118.0,2.0,23.1,648.5,884.97,661.71
2018,9,2,9,30,812.0,128.0,2.1,24.0,686.0,914.12,677.96
2018,9,2,9,45,803.0,140.5,2.15,24.95,716.0,935.06,688.07
2018,9,2,10,0,794.0,153.0,2.2,25.9,746.0,952.16,695.73
2018,9,2,10,15,805.0,154.5,2.25,26.65,775.5,973.23,706.56
2018,9,2,10,30,816.0,156.0,2.3,27.4,805.0,991.13,715.31
2018,9,2,10,45,824.5,156.5,2.35,28.15,827.0,1002.16,719.74
2018,9,2,11,0,833.0,157.0,2.4,28.9,849.0,1009.74,722.13
2018,9,2,11,15,838.5,157.0,2.5,29.5,863.5,1010.28,721.15
2018,9,2,11,30,844.0,157.0,2.6,30.1,878.0,1007.24,718.07
2018,9,2,11,45,847.5,156.5,2.65,30.65,884.5,998.16,710.98
2018,9,2,12,0,851.0,156.0,2.7,31.2,891.0,985.56,701.83
2018,9,2,12,15,844.0,159.5,2.85,31.4,887.0,963.79,688.77
2018,9,2,12,30,837.0,163.0,3.0,31.6,883.0,938.97,673.73
2018,9,2,12,45,825.0,167.5,3.15,31.85,870.5,907.86,654.35
2018,9,2,13,0,813.0,172.0,3.3,32.1,858.0,874.33,633.25
2018,9,2,13,15,810.5,169.0,3.4,32.1,840.5,839.11,611.18
2018,9,2,13,30,808.0,166.0,3.5,32.1,823.0,801.42,587.23
2018,9,2,13,45,803.5,162.0,3.65,32.05,798.5,759.01,559.58
2018,9,2,14,0,799.0,158.0,3.8,32.0,774.0,714.64,529.25
2018,9,2,14,15,791.0,153.5,3.9,31.7,742.5,665.78,495.29
2018,9,2,14,30,783.0,149.0,4.0,31.4,711.0,615.71,459.47
2018,9,2,14,45,772.5,144.0,4.15,31.05,673.5,561.38,419.65
2018,9,2,15,0,762.0,139.0,4.3,30.7,636.0,507.45,378.75
2018,9,2,15,15,743.0,135.0,4.3,30.7,592.5,450.44,333.54
2018,9,2,15,30,724.0,131.0,4.3,30.7,549.0,394.37,287.87
2018,9,2,15,45,704.0,124.5,4.5,29.45,502.5,336.97,241.59
2018,9,2,16,0,684.0,118.0,4.7,28.2,456.0,281.2,195.43
2018,9,2,16,15,658.5,109.5,4.8,27.15,406.5,224.44,148.3
2018,9,2,16,30,633.0,101.0,4.9,26.1,357.0,170.48,105.05
2018,9,2,16,45,593.5,92.5,5.0,25.1,306.0,118.38,68.6
2018,9,2,17,0,554.0,84.0,5.1,24.1,255.0,71.22,45.59
2018,9,2,17,15,493.5,74.0,5.0,22.95,205.0,54.49,41.54
2018,9,2,17,30,433.0,64.0,4.9,21.8,155.0,49.0,36.74
2018,9,2,17,45,345.0,51.5,4.8,20.65,111.0,39.33,28.06
2018,9,2,18,0,257.0,39.0,4.7,19.5,67.0,30.45,19.49
2018,9,2,18,15,151.0,23.5,4.6,18.8,38.0,18.67,0.0
2018,9,2,18,30,45.0,8.0,4.5,18.1,9.0,7.63,0.0
2018,9,2,18,45,22.5,4.0,4.4,17.4,4.5,0.0,0.0
2018,9,2,19,0,0.0,0.0,4.3,16.7,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,4.25,16.4,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,4.2,16.1,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,4.1,15.8,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,4.0,15.15,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,3.95,14.8,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,3.85,14.45,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,3.75,13.7,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,3.65,13.4,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,3.6,13.15,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,3.5,12.95,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,3.35,12.8,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,3.15,12.6,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,2.9,12.45,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,2.65,12.3,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,2.35,12.1,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,2.05,11.9,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,1.8,11.65,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,1.65,11.45,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.6,11.35,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,1.85,11.8,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,9,3,5,45,66.0,11.0,2.35,12.75,15.0,27.5,0.0
2018,9,3,6,0,132.0,22.0,2.6,13.2,30.0,77.64,15.31
2018,9,3,6,15,237.5,37.0,2.7,13.75,68.5,148.76,110.41
2018,9,3,6,30,343.0,52.0,2.8,14.3,107.0,224.08,177.83
2018,9,3,6,45,416.0,63.0,2.85,14.85,154.0,292.75,238.31
2018,9,3,7,0,489.0,74.0,2.9,15.4,201.0,367.7,302.39
2018,9,3,7,15,540.5,82.5,2.9,16.05,251.5,433.78,357.09
2018,9,3,7,30,592.0,91.0,2.9,16.7,302.0,503.57,412.66
2018,9,3,7,45,629.0,97.5,2.85,17.35,353.0,564.43,459.08
2018,9,3,8,0,666.0,104.0,2.8,18.0,404.0,626.72,504.9
2018,9,3,8,15,693.5,109.0,2.85,18.7,452.5,680.98,542.57
2018,9,3,8,30,721.0,114.0,2.9,19.4,501.0,735.08,578.9
2018,9,3,8,45,741.5,118.5,2.9,20.15,546.5,782.18,608.99
2018,9,3,9,0,762.0,123.0,2.9,20.9,592.0,827.93,637.53
2018,9,3,9,15,770.5,130.0,2.95,21.65,631.5,859.62,656.1
2018,9,3,9,30,779.0,137.0,3.0,22.4,671.0,893.04,675.76
2018,9,3,9,45,781.5,144.5,3.05,23.1,703.5,918.54,689.97
2018,9,3,10,0,784.0,152.0,3.1,23.8,736.0,940.85,702.03
2018,9,3,10,15,793.5,154.5,3.2,24.4,764.5,961.35,713.53
2018,9,3,10,30,803.0,157.0,3.3,25.0,793.0,978.68,722.95
2018,9,3,10,45,810.0,158.0,3.35,25.6,814.0,988.62,727.22
2018,9,3,11,0,817.0,159.0,3.4,26.2,835.0,995.15,729.4
2018,9,3,11,15,822.0,159.5,3.5,26.55,849.5,995.69,728.87
2018,9,3,11,30,827.0,160.0,3.6,26.9,864.0,992.72,726.21
2018,9,3,11,45,829.5,160.5,3.7,27.25,870.5,983.81,719.78
2018,9,3,12,0,832.0,161.0,3.8,27.6,877.0,971.44,711.21
2018,9,3,12,15,836.5,157.5,3.9,27.75,876.0,953.43,699.56
2018,9,3,12,30,841.0,154.0,4.0,27.9,875.0,932.03,685.73
2018,9,3,12,45,844.5,150.5,4.05,28.05,867.0,906.44,668.85
2018,9,3,13,0,848.0,147.0,4.1,28.2,859.0,877.65,649.83
2018,9,3,13,15,843.5,145.0,4.25,28.05,841.0,840.74,626.4
2018,9,3,13,30,839.0,143.0,4.4,27.9,823.0,801.39,601.04
2018,9,3,13,45,829.0,142.5,4.5,27.75,797.0,757.18,571.79
2018,9,3,14,0,819.0,142.0,4.6,27.6,771.0,711.36,539.56
2018,9,3,14,15,812.0,138.5,4.7,27.1,740.0,663.23,505.57
2018,9,3,14,30,805.0,135.0,4.8,26.6,709.0,613.73,469.45
2018,9,3,14,45,791.0,132.0,4.9,26.15,670.5,559.71,428.64
2018,9,3,15,0,777.0,129.0,5.0,25.7,632.0,505.5,386.32
2018,9,3,15,15,741.5,128.5,5.0,25.7,582.5,441.8,334.79
2018,9,3,15,30,706.0,128.0,5.0,25.7,533.0,382.72,285.73
2018,9,3,15,45,691.5,120.5,5.1,24.25,489.0,327.29,239.76
2018,9,3,16,0,677.0,113.0,5.2,22.8,445.0,272.88,193.38
2018,9,3,16,15,612.0,112.5,5.2,21.9,387.5,215.57,146.08
2018,9,3,16,30,547.0,112.0,5.2,21.0,330.0,165.9,107.28
2018,9,3,16,45,514.5,101.0,5.2,20.1,283.0,117.02,72.32
2018,9,3,17,0,482.0,90.0,5.2,19.2,236.0,72.59,49.88
2018,9,3,17,15,405.0,77.0,5.05,18.45,183.5,56.26,43.86
2018,9,3,17,30,328.0,64.0,4.9,17.7,131.0,47.78,36.28
2018,9,3,17,45,281.0,50.5,4.75,17.0,96.0,38.57,27.79
2018,9,3,18,0,234.0,37.0,4.6,16.3,61.0,28.91,18.25
2018,9,3,18,15,136.0,22.5,4.35,15.9,34.5,17.91,0.0
2018,9,3,18,30,38.0,8.0,4.1,15.5,8.0,7.63,0.0
2018,9,3,18,45,19.0,4.0,3.9,15.15,4.0,0.0,0.0
2018,9,3,19,0,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,3.4,14.45,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,3.3,14.25,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,3.3,14.15,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,3.05,13.8,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,3.0,13.55,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,3.05,13.3,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,2.85,12.15,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,2.7,12.05,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,2.5,11.95,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,2.35,11.85,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,2.25,11.8,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,2.2,11.75,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,9,4,5,45,81.0,11.5,2.85,13.2,16.0,31.82,0.0
2018,9,4,6,0,162.0,23.0,3.1,13.7,32.0,88.03,7.94
2018,9,4,6,15,276.5,35.5,3.2,14.3,70.5,161.9,119.37
2018,9,4,6,30,391.0,48.0,3.3,14.9,109.0,241.35,191.03
2018,9,4,6,45,465.5,57.0,3.35,15.5,157.0,310.23,252.06
2018,9,4,7,0,540.0,66.0,3.4,16.1,205.0,386.16,317.14
2018,9,4,7,15,591.0,73.5,3.35,16.75,256.5,453.13,372.64
2018,9,4,7,30,642.0,81.0,3.3,17.4,308.0,523.74,428.78
2018,9,4,7,45,677.5,86.0,3.25,18.05,359.0,583.91,474.69
2018,9,4,8,0,713.0,91.0,3.2,18.7,410.0,645.3,519.34
2018,9,4,8,15,739.5,95.0,3.15,19.5,459.0,699.35,555.77
2018,9,4,8,30,766.0,99.0,3.1,20.3,508.0,749.83,588.58
2018,9,4,8,45,785.5,102.5,3.0,21.05,553.5,796.43,617.6
2018,9,4,9,0,805.0,106.0,2.9,21.8,599.0,841.47,644.79
2018,9,4,9,15,824.0,107.0,2.85,22.6,641.0,881.28,667.95
2018,9,4,9,30,843.0,108.0,2.8,23.4,683.0,918.9,689.18
2018,9,4,9,45,859.0,107.5,2.75,24.15,719.5,941.36,700.08
2018,9,4,10,0,875.0,107.0,2.7,24.9,756.0,969.03,714.46
2018,9,4,10,15,883.5,108.5,2.75,25.6,785.0,988.62,724.39
2018,9,4,10,30,892.0,110.0,2.8,26.3,814.0,1004.81,732.2
2018,9,4,10,45,897.5,111.0,2.8,27.0,835.5,1013.95,735.1
2018,9,4,11,0,903.0,112.0,2.8,27.7,857.0,1019.44,735.82
2018,9,4,11,15,907.5,112.5,2.9,28.25,871.5,1019.7,734.68
2018,9,4,11,30,912.0,113.0,3.0,28.8,886.0,1016.23,731.32
2018,9,4,11,45,914.0,113.0,3.05,29.35,892.0,1006.07,723.39
2018,9,4,12,0,916.0,113.0,3.1,29.9,898.0,992.25,713.3
2018,9,4,12,15,916.0,112.5,3.2,30.25,896.0,972.45,700.43
2018,9,4,12,30,916.0,112.0,3.3,30.6,894.0,949.18,685.37
2018,9,4,12,45,915.0,111.0,3.4,30.95,884.5,921.18,667.23
2018,9,4,13,0,914.0,110.0,3.5,31.3,875.0,889.98,646.95
2018,9,4,13,15,909.5,109.0,3.65,31.4,856.5,852.88,623.54
2018,9,4,13,30,905.0,108.0,3.8,31.5,838.0,813.12,598.09
2018,9,4,13,45,898.5,107.0,3.9,31.6,812.5,769.41,569.43
2018,9,4,14,0,892.0,106.0,4.0,31.7,787.0,723.58,538.75
2018,9,4,14,15,883.0,104.0,4.1,31.5,754.5,673.27,503.15
2018,9,4,14,30,874.0,102.0,4.2,31.3,722.0,621.54,465.48
2018,9,4,14,45,861.5,100.0,4.3,31.05,683.5,566.71,424.44
2018,9,4,15,0,849.0,98.0,4.4,30.8,645.0,509.71,380.48
2018,9,4,15,15,832.5,95.5,4.4,30.8,601.0,451.21,333.49
2018,9,4,15,30,816.0,93.0,4.4,30.8,557.0,393.17,285.52
2018,9,4,15,45,793.5,90.0,4.5,29.55,509.0,333.5,236.58
2018,9,4,16,0,771.0,87.0,4.6,28.3,461.0,275.57,187.88
2018,9,4,16,15,740.0,82.5,4.6,27.2,409.5,216.61,138.61
2018,9,4,16,30,709.0,78.0,4.6,26.1,358.0,157.3,91.33
2018,9,4,16,45,665.0,73.0,4.6,25.0,306.0,103.43,54.83
2018,9,4,17,0,621.0,68.0,4.6,23.9,254.0,54.91,34.43
2018,9,4,17,15,557.0,61.0,4.5,22.7,203.0,43.98,32.49
2018,9,4,17,30,493.0,54.0,4.4,21.5,152.0,40.63,29.5
2018,9,4,17,45,395.0,44.0,4.3,20.25,107.5,34.35,23.73
2018,9,4,18,0,297.0,34.0,4.2,19.0,63.0,27.8,16.79
2018,9,4,18,15,169.5,20.0,4.1,18.3,34.5,16.7,0.0
2018,9,4,18,30,42.0,6.0,4.0,17.6,6.0,5.72,0.0
2018,9,4,18,45,21.0,3.0,3.95,16.85,3.0,0.0,0.0
2018,9,4,19,0,0.0,0.0,3.9,16.1,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,3.8,15.85,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,3.65,15.3,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,3.55,14.85,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,3.45,14.55,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,3.35,14.05,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,3.25,13.8,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,3.15,13.6,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,3.05,13.4,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,2.9,13.25,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,2.75,13.05,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,2.65,12.6,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,2.6,12.25,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,2.55,12.1,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,2.45,11.95,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,2.35,11.85,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,2.25,11.75,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,2.15,11.65,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,2.35,11.95,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,9,5,5,45,75.0,11.0,2.85,12.7,15.0,29.79,0.0
2018,9,5,6,0,150.0,22.0,3.1,13.1,30.0,82.57,0.0
2018,9,5,6,15,262.5,35.0,3.15,13.7,68.0,155.95,114.39
2018,9,5,6,30,375.0,48.0,3.2,14.3,106.0,234.39,185.65
2018,9,5,6,45,450.0,58.0,3.3,14.85,153.5,303.73,247.23
2018,9,5,7,0,525.0,68.0,3.4,15.4,201.0,380.26,313.07
2018,9,5,7,15,576.5,74.5,3.4,16.05,251.5,445.65,367.65
2018,9,5,7,30,628.0,81.0,3.4,16.7,302.0,514.67,422.99
2018,9,5,7,45,664.5,86.0,3.35,17.4,352.5,574.83,469.15
2018,9,5,8,0,701.0,91.0,3.3,18.1,403.0,636.34,514.24
2018,9,5,8,15,728.0,95.5,3.35,18.8,452.0,690.85,551.91
2018,9,5,8,30,755.0,100.0,3.4,19.5,501.0,741.74,586.02
2018,9,5,8,45,775.5,103.5,3.4,20.2,546.5,788.76,616.39
2018,9,5,9,0,796.0,107.0,3.4,20.9,592.0,834.3,645.1
2018,9,5,9,15,809.5,110.0,3.45,21.6,632.0,871.17,667.52
2018,9,5,9,30,823.0,113.0,3.5,22.3,672.0,905.61,688.05
2018,9,5,9,45,832.0,116.0,3.6,22.95,706.0,933.13,704.1
2018,9,5,10,0,841.0,119.0,3.7,23.6,740.0,957.61,718.07
2018,9,5,10,15,849.0,121.0,3.8,24.15,768.5,976.76,728.74
2018,9,5,10,30,857.0,123.0,3.9,24.7,797.0,983.82,731.4
2018,9,5,10,45,863.0,124.5,4.0,25.2,818.5,993.63,736.26
2018,9,5,11,0,869.0,126.0,4.1,25.7,840.0,999.91,738.84
2018,9,5,11,15,873.5,126.0,4.2,25.95,854.0,999.54,737.88
2018,9,5,11,30,878.0,126.0,4.3,26.2,868.0,995.57,734.69
2018,9,5,11,45,880.5,126.0,4.45,26.45,874.0,986.07,728.24
2018,9,5,12,0,883.0,126.0,4.6,26.7,880.0,973.02,719.59
2018,9,5,12,15,884.5,125.0,4.75,26.65,878.5,954.52,708.58
2018,9,5,12,30,886.0,124.0,4.9,26.6,877.0,932.62,695.25
2018,9,5,12,45,887.0,121.0,5.0,26.55,867.5,904.97,677.56
2018,9,5,13,0,888.0,118.0,5.1,26.5,858.0,874.14,657.6
2018,9,5,13,15,883.5,117.5,5.2,26.25,840.0,838.26,634.48
2018,9,5,13,30,879.0,117.0,5.3,26.0,822.0,799.78,609.29
2018,9,5,13,45,872.0,115.5,5.45,25.75,796.5,756.11,580.26
2018,9,5,14,0,865.0,114.0,5.6,25.5,771.0,710.44,548.62
2018,9,5,14,15,856.0,112.0,5.6,25.0,739.0,661.24,512.36
2018,9,5,14,30,847.0,110.0,5.6,24.5,707.0,610.59,474.0
2018,9,5,14,45,834.5,107.5,5.65,24.0,669.0,555.87,431.53
2018,9,5,15,0,822.0,105.0,5.7,23.5,631.0,500.69,387.31
2018,9,5,15,15,804.5,102.5,5.7,23.5,587.5,443.15,339.12
2018,9,5,15,30,787.0,100.0,5.7,23.5,544.0,386.24,290.19
2018,9,5,15,45,765.0,96.0,5.65,21.95,496.5,327.47,240.33
2018,9,5,16,0,743.0,92.0,5.6,20.4,449.0,270.43,190.83
2018,9,5,16,15,713.0,87.0,5.5,19.6,398.5,209.39,138.12
2018,9,5,16,30,683.0,82.0,5.4,18.8,348.0,154.76,93.24
2018,9,5,16,45,640.0,75.5,5.35,18.0,296.5,101.39,56.26
2018,9,5,17,0,597.0,69.0,5.3,17.2,245.0,53.3,41.56
2018,9,5,17,15,532.5,62.0,5.1,16.55,195.5,45.05,34.29
2018,9,5,17,30,468.0,55.0,4.9,15.9,146.0,41.79,31.21
2018,9,5,17,45,368.0,44.0,4.75,15.25,102.0,34.63,24.43
2018,9,5,18,0,268.0,33.0,4.6,14.6,58.0,27.1,16.17
2018,9,5,18,15,149.0,19.0,4.4,14.3,31.5,15.16,0.0
2018,9,5,18,30,30.0,5.0,4.2,14.0,5.0,4.77,0.0
2018,9,5,18,45,15.0,2.5,4.05,13.75,2.5,0.0,0.0
2018,9,5,19,0,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,3.75,13.4,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,3.45,13.2,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,3.05,12.8,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,3.0,12.65,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,3.0,12.35,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,2.95,12.05,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,2.85,11.95,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,2.8,11.85,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,2.75,11.7,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,2.35,11.1,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,2.25,10.9,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,2.15,10.7,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,1.95,10.3,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,1.85,10.1,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,2.05,10.45,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,9,6,5,45,106.5,10.5,2.55,11.3,16.0,37.41,0.0
2018,9,6,6,0,213.0,21.0,2.8,11.7,32.0,100.13,0.0
2018,9,6,6,15,343.0,31.0,2.85,12.3,72.0,182.15,133.33
2018,9,6,6,30,473.0,41.0,2.9,12.9,112.0,268.78,213.35
2018,9,6,6,45,550.0,47.5,2.95,13.45,162.0,339.87,277.26
2018,9,6,7,0,627.0,54.0,3.0,14.0,212.0,418.26,345.06
2018,9,6,7,15,676.5,59.0,2.95,14.65,264.5,482.77,399.02
2018,9,6,7,30,726.0,64.0,2.9,15.3,317.0,553.54,455.45
2018,9,6,7,45,715.0,75.0,2.9,15.95,357.0,592.83,484.91
2018,9,6,8,0,704.0,86.0,2.9,16.6,397.0,632.16,512.51
2018,9,6,8,15,710.5,96.5,2.9,17.4,441.5,678.35,543.78
2018,9,6,8,30,717.0,107.0,2.9,18.2,486.0,722.64,572.79
2018,9,6,8,45,788.5,97.0,2.9,19.0,547.5,791.7,618.95
2018,9,6,9,0,860.0,87.0,2.9,19.8,609.0,858.85,662.25
2018,9,6,9,15,875.0,89.0,3.0,20.5,651.0,897.39,685.67
2018,9,6,9,30,890.0,91.0,3.1,21.2,693.0,933.43,707.36
2018,9,6,9,45,796.5,134.5,3.2,21.9,694.0,919.87,695.17
2018,9,6,10,0,703.0,178.0,3.3,22.6,695.0,896.02,676.54
2018,9,6,10,15,697.5,189.0,3.4,23.15,718.5,909.95,684.36
2018,9,6,10,30,692.0,200.0,3.5,23.7,742.0,920.59,689.71
2018,9,6,10,45,807.5,152.0,3.65,24.3,801.0,977.02,726.15
2018,9,6,11,0,923.0,104.0,3.8,24.9,860.0,1028.09,758.2
2018,9,6,11,15,927.0,104.5,3.8,25.3,874.0,1027.68,755.78
2018,9,6,11,30,931.0,105.0,3.8,25.7,888.0,1023.47,751.41
2018,9,6,11,45,933.5,104.5,3.85,26.1,894.0,1012.93,743.41
2018,9,6,12,0,936.0,104.0,3.9,26.5,900.0,998.64,733.11
2018,9,6,12,15,938.0,102.5,3.9,26.7,898.5,979.15,719.76
2018,9,6,12,30,940.0,101.0,3.9,26.9,897.0,956.04,704.14
2018,9,6,12,45,941.0,99.0,3.9,27.15,887.5,928.02,685.18
2018,9,6,13,0,942.0,97.0,3.9,27.4,878.0,896.62,663.99
2018,9,6,13,15,938.5,96.0,3.9,27.4,860.0,859.32,639.43
2018,9,6,13,30,935.0,95.0,3.9,27.4,842.0,819.2,612.82
2018,9,6,13,45,930.0,93.5,3.95,27.4,816.5,774.84,583.28
2018,9,6,14,0,925.0,92.0,4.0,27.4,791.0,728.15,551.79
2018,9,6,14,15,917.0,90.5,4.0,27.2,758.5,677.44,514.95
2018,9,6,14,30,909.0,89.0,4.0,27.0,726.0,625.12,475.84
2018,9,6,14,45,898.0,87.0,4.0,26.8,687.0,569.34,433.0
2018,9,6,15,0,887.0,85.0,4.0,26.6,648.0,512.76,388.19
2018,9,6,15,15,872.0,82.0,4.0,26.6,603.5,453.0,339.28
2018,9,6,15,30,857.0,79.0,4.0,26.6,559.0,393.43,289.08
2018,9,6,15,45,837.0,76.0,4.0,25.9,510.5,329.43,235.04
2018,9,6,16,0,817.0,73.0,4.0,25.2,462.0,269.68,183.33
2018,9,6,16,15,789.5,69.5,4.0,24.55,411.0,209.7,132.12
2018,9,6,16,30,762.0,66.0,4.0,23.9,360.0,152.55,86.13
2018,9,6,16,45,721.5,62.0,3.95,23.25,307.5,97.16,49.34
2018,9,6,17,0,681.0,58.0,3.9,22.6,255.0,46.73,34.94
2018,9,6,17,15,619.5,52.0,3.85,21.65,203.5,37.13,26.67
2018,9,6,17,30,558.0,46.0,3.8,20.7,152.0,34.23,24.01
2018,9,6,17,45,457.0,38.0,3.7,19.7,106.5,29.42,19.44
2018,9,6,18,0,356.0,30.0,3.6,18.7,61.0,24.5,13.29
2018,9,6,18,15,204.5,18.5,3.6,18.05,33.5,17.63,0.0
2018,9,6,18,30,53.0,7.0,3.6,17.4,6.0,0.0,0.0
2018,9,6,18,45,26.5,3.5,3.6,16.7,3.0,0.0,0.0
2018,9,6,19,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,3.55,15.7,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,3.25,14.6,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,3.15,14.2,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,2.85,13.45,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,2.75,12.75,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,2.55,12.25,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,2.45,11.8,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,2.35,11.6,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,2.25,11.4,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,2.15,11.2,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,1.85,10.8,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,1.75,10.65,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,1.55,10.35,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,1.65,10.8,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,9,7,5,45,99.0,9.5,1.95,11.8,14.5,34.51,0.0
2018,9,7,6,0,198.0,19.0,2.1,12.3,29.0,93.08,0.0
2018,9,7,6,15,342.0,29.5,2.15,12.95,70.5,180.21,130.19
2018,9,7,6,30,486.0,40.0,2.2,13.6,112.0,273.11,215.4
2018,9,7,6,45,562.0,46.0,2.25,14.25,161.5,343.72,278.49
2018,9,7,7,0,638.0,52.0,2.3,14.9,211.0,418.61,342.92
2018,9,7,7,15,686.5,57.0,2.2,15.85,264.0,486.05,397.96
2018,9,7,7,30,735.0,62.0,2.1,16.8,317.0,556.59,452.59
2018,9,7,7,45,769.0,65.5,2.0,17.75,369.5,618.07,497.46
2018,9,7,8,0,803.0,69.0,1.9,18.7,422.0,680.37,539.18
2018,9,7,8,15,827.0,72.5,1.9,19.65,472.5,735.43,574.71
2018,9,7,8,30,851.0,76.0,1.9,20.6,523.0,783.32,604.15
2018,9,7,8,45,869.0,78.0,1.9,21.6,569.5,829.28,631.4
2018,9,7,9,0,887.0,80.0,1.9,22.6,616.0,873.41,656.74
2018,9,7,9,15,899.0,82.0,1.95,23.6,657.0,909.99,677.02
2018,9,7,9,30,911.0,84.0,2.0,24.6,698.0,943.82,695.27
2018,9,7,9,45,919.5,86.5,2.05,25.55,733.5,971.96,709.75
2018,9,7,10,0,928.0,89.0,2.1,26.5,769.0,996.78,722.03
2018,9,7,10,15,935.5,90.0,2.2,27.3,798.0,1015.41,731.36
2018,9,7,10,30,943.0,91.0,2.3,28.1,827.0,1030.42,738.47
2018,9,7,10,45,949.0,91.5,2.4,28.9,849.0,1039.64,742.03
2018,9,7,11,0,955.0,92.0,2.5,29.7,871.0,1045.01,743.32
2018,9,7,11,15,958.5,92.5,2.6,30.2,885.0,1044.02,741.65
2018,9,7,11,30,962.0,93.0,2.7,30.7,899.0,1039.1,737.67
2018,9,7,11,45,964.0,93.0,2.85,31.25,905.0,1028.27,730.42
2018,9,7,12,0,966.0,93.0,3.0,31.8,911.0,1013.58,720.8
2018,9,7,12,15,965.5,92.5,3.1,32.05,908.5,992.24,707.48
2018,9,7,12,30,965.0,92.0,3.2,32.3,906.0,967.28,691.87
2018,9,7,12,45,963.0,92.5,3.35,32.6,896.0,938.52,673.99
2018,9,7,13,0,961.0,93.0,3.5,32.9,886.0,906.43,653.82
2018,9,7,13,15,957.5,92.0,3.65,32.85,867.5,868.43,630.49
2018,9,7,13,30,954.0,91.0,3.8,32.8,849.0,827.54,604.94
2018,9,7,13,45,949.0,89.5,3.9,32.8,823.0,782.36,575.81
2018,9,7,14,0,944.0,88.0,4.0,32.8,797.0,734.8,544.67
2018,9,7,14,15,936.0,86.5,4.1,32.45,764.0,683.17,508.65
2018,9,7,14,30,928.0,85.0,4.2,32.1,731.0,629.89,470.14
2018,9,7,14,45,917.0,83.5,4.3,31.8,692.0,573.59,428.01
2018,9,7,15,0,906.0,82.0,4.4,31.5,653.0,516.45,383.77
2018,9,7,15,15,891.0,79.5,4.4,31.5,608.0,456.1,335.08
2018,9,7,15,30,876.0,77.0,4.4,31.5,563.0,395.89,285.08
2018,9,7,15,45,856.0,74.0,4.5,30.4,514.0,334.11,233.91
2018,9,7,16,0,836.0,71.0,4.6,29.3,465.0,269.93,179.88
2018,9,7,16,15,808.0,67.0,4.55,28.45,412.5,208.32,128.19
2018,9,7,16,30,780.0,63.0,4.5,27.6,360.0,149.59,81.89
2018,9,7,16,45,739.5,59.0,4.45,26.7,307.0,93.2,45.57
2018,9,7,17,0,699.0,55.0,4.4,25.8,254.0,41.75,30.19
2018,9,7,17,15,636.5,49.5,4.25,24.65,202.0,38.67,27.61
2018,9,7,17,30,574.0,44.0,4.1,23.5,150.0,32.76,22.4
2018,9,7,17,45,470.5,35.5,3.95,22.35,104.0,27.41,17.42
2018,9,7,18,0,367.0,27.0,3.8,21.2,58.0,21.85,10.46
2018,9,7,18,15,211.0,16.5,3.8,20.4,31.5,15.73,0.0
2018,9,7,18,30,55.0,6.0,3.8,19.6,5.0,0.0,0.0
2018,9,7,18,45,27.5,3.0,3.85,18.8,2.5,0.0,0.0
2018,9,7,19,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,3.85,17.55,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,3.8,17.1,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,3.8,16.65,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,3.8,16.2,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,3.8,15.35,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,3.75,14.9,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,3.7,14.55,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,3.6,14.25,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,3.45,13.95,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,3.35,13.65,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,3.05,12.95,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,2.9,12.75,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,2.75,12.6,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,2.55,12.4,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,1.9,11.65,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,1.9,11.55,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,2.2,11.95,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,9,8,5,45,111.0,9.5,2.75,12.85,14.5,9.05,0.0
2018,9,8,6,0,222.0,19.0,3.0,13.3,29.0,99.82,0.0
2018,9,8,6,15,364.0,27.5,3.05,13.9,69.5,186.18,132.71
2018,9,8,6,30,506.0,36.0,3.1,14.5,110.0,273.07,214.8
2018,9,8,6,45,578.5,42.5,3.15,15.15,159.5,344.19,278.83
2018,9,8,7,0,651.0,49.0,3.2,15.8,209.0,421.88,345.89
2018,9,8,7,15,697.5,53.5,3.15,16.75,261.5,488.06,400.62
2018,9,8,7,30,744.0,58.0,3.1,17.7,314.0,557.15,455.01
2018,9,8,7,45,775.0,62.0,3.05,18.65,366.0,617.5,499.86
2018,9,8,8,0,806.0,66.0,3.0,19.6,418.0,678.44,541.76
2018,9,8,8,15,827.5,69.5,2.95,20.6,467.5,725.63,572.01
2018,9,8,8,30,849.0,73.0,2.9,21.6,517.0,777.53,604.78
2018,9,8,8,45,864.5,76.0,2.9,22.6,562.5,822.5,631.98
2018,9,8,9,0,880.0,79.0,2.9,23.6,608.0,865.45,657.19
2018,9,8,9,15,889.5,82.5,2.95,24.4,648.5,901.32,677.95
2018,9,8,9,30,899.0,86.0,3.0,25.2,689.0,934.31,696.56
2018,9,8,9,45,904.5,90.0,3.0,26.05,723.5,961.03,710.3
2018,9,8,10,0,910.0,94.0,3.0,26.9,758.0,984.33,721.73
2018,9,8,10,15,917.0,95.5,3.05,27.7,786.5,1002.7,730.47
2018,9,8,10,30,924.0,97.0,3.1,28.5,815.0,1017.48,736.96
2018,9,8,10,45,929.0,98.0,3.15,29.3,836.5,1026.04,739.55
2018,9,8,11,0,934.0,99.0,3.2,30.1,858.0,1030.82,739.88
2018,9,8,11,15,937.0,100.0,3.25,30.7,872.0,1029.8,737.26
2018,9,8,11,30,940.0,101.0,3.3,31.3,886.0,1024.93,732.39
2018,9,8,11,45,941.0,101.5,3.4,31.85,891.5,1013.76,724.19
2018,9,8,12,0,942.0,102.0,3.5,32.4,897.0,998.84,713.73
2018,9,8,12,15,945.0,100.0,3.6,32.6,895.5,979.43,701.5
2018,9,8,12,30,948.0,98.0,3.7,32.8,894.0,956.35,686.96
2018,9,8,12,45,950.5,95.0,3.85,33.0,884.5,928.2,669.38
2018,9,8,13,0,953.0,92.0,4.0,33.2,875.0,896.56,649.43
2018,9,8,13,15,948.5,91.5,4.1,33.1,856.5,858.46,625.58
2018,9,8,13,30,944.0,91.0,4.2,33.0,838.0,817.56,599.63
2018,9,8,13,45,938.0,90.0,4.3,32.9,812.0,772.48,570.51
2018,9,8,14,0,932.0,89.0,4.4,32.8,786.0,725.12,539.38
2018,9,8,14,15,924.0,87.5,4.5,32.5,753.0,673.97,503.15
2018,9,8,14,30,916.0,86.0,4.6,32.2,720.0,621.21,464.62
2018,9,8,14,45,905.5,84.5,4.7,31.95,681.5,565.73,422.87
2018,9,8,15,0,895.0,83.0,4.8,31.7,643.0,509.38,378.98
2018,9,8,15,15,878.0,80.5,4.8,31.7,597.5,448.74,329.91
2018,9,8,15,30,861.0,78.0,4.8,31.7,552.0,388.51,279.77
2018,9,8,15,45,844.0,74.5,4.95,30.55,504.5,328.06,229.54
2018,9,8,16,0,827.0,71.0,5.1,29.4,457.0,264.93,176.18
2018,9,8,16,15,802.0,67.0,5.15,28.5,406.0,204.45,125.33
2018,9,8,16,30,777.0,63.0,5.2,27.6,355.0,146.51,79.76
2018,9,8,16,45,738.0,59.0,5.2,26.65,302.5,90.49,44.27
2018,9,8,17,0,699.0,55.0,5.2,25.7,250.0,41.69,30.15
2018,9,8,17,15,635.5,49.0,5.1,24.45,198.0,38.44,27.41
2018,9,8,17,30,572.0,43.0,5.0,23.2,146.0,35.14,24.41
2018,9,8,17,45,461.0,35.5,4.9,21.95,100.5,27.64,17.56
2018,9,8,18,0,350.0,28.0,4.8,20.7,55.0,23.13,10.49
2018,9,8,18,15,188.5,16.0,4.75,19.85,29.0,15.25,0.0
2018,9,8,18,30,27.0,4.0,4.7,19.0,3.0,0.0,0.0
2018,9,8,18,45,13.5,2.0,4.6,18.15,1.5,0.0,0.0
2018,9,8,19,0,0.0,0.0,4.5,17.3,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,4.45,16.85,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,4.4,16.4,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,4.2,15.6,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,4.15,15.3,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,4.05,14.75,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,3.65,13.9,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,3.15,13.15,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,2.9,12.85,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,2.7,12.55,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,2.5,12.25,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,2.35,11.95,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,2.25,11.7,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
