Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,9,2,15,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,1.4,12.25,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,1.35,12.1,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,1.25,11.7,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,1.05,11.55,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,10,9,6,15,131.5,11.0,1.05,12.4,18.0,55.91,0.0
2018,10,9,6,30,263.0,22.0,1.1,13.1,36.0,144.41,5.46
2018,10,9,6,45,395.0,30.0,1.1,13.8,77.0,238.56,179.85
2018,10,9,7,0,527.0,38.0,1.1,14.5,118.0,334.13,266.21
2018,10,9,7,15,598.5,43.0,1.0,15.15,166.0,401.32,324.29
2018,10,9,7,30,670.0,48.0,0.9,15.8,214.0,478.37,386.77
2018,10,9,7,45,715.0,51.5,0.8,16.45,263.5,541.07,434.89
2018,10,9,8,0,760.0,55.0,0.7,17.1,313.0,605.46,480.86
2018,10,9,8,15,790.5,58.0,0.6,17.8,360.5,659.93,516.07
2018,10,9,8,30,821.0,61.0,0.5,18.5,408.0,707.68,544.96
2018,10,9,8,45,842.5,63.0,0.45,19.25,451.5,752.38,571.27
2018,10,9,9,0,864.0,65.0,0.4,20.0,495.0,795.42,595.62
2018,10,9,9,15,879.5,67.0,0.45,20.75,534.0,831.41,616.46
2018,10,9,9,30,895.0,69.0,0.5,21.5,573.0,864.78,635.42
2018,10,9,9,45,906.5,69.5,0.55,22.25,605.5,889.91,648.91
2018,10,9,10,0,918.0,70.0,0.6,23.0,638.0,911.84,660.43
2018,10,9,10,15,926.0,71.0,0.8,23.75,664.0,927.82,671.17
2018,10,9,10,30,934.0,72.0,1.0,24.5,690.0,940.17,679.56
2018,10,9,10,45,940.0,72.5,1.15,25.3,709.0,946.36,682.98
2018,10,9,11,0,946.0,73.0,1.3,26.1,728.0,948.73,684.02
2018,10,9,11,15,949.5,73.5,1.5,26.45,739.5,944.96,683.09
2018,10,9,11,30,953.0,74.0,1.7,26.8,751.0,937.31,679.58
2018,10,9,11,45,884.0,103.5,1.85,27.2,733.0,894.7,652.57
2018,10,9,12,0,815.0,133.0,2.0,27.6,715.0,855.84,627.93
2018,10,9,12,15,809.5,134.5,2.2,27.7,709.0,832.28,614.22
2018,10,9,12,30,804.0,136.0,2.4,27.8,703.0,805.87,598.18
2018,10,9,12,45,827.5,124.0,2.6,27.95,698.0,785.29,585.75
2018,10,9,13,0,851.0,112.0,2.8,28.1,693.0,760.38,570.11
2018,10,9,13,15,859.5,104.5,3.05,28.0,676.0,725.19,547.91
2018,10,9,13,30,868.0,97.0,3.3,27.9,659.0,684.45,520.25
2018,10,9,13,45,886.0,86.0,3.55,27.8,638.5,645.93,492.89
2018,10,9,14,0,904.0,75.0,3.8,27.7,618.0,603.41,461.43
2018,10,9,14,15,860.0,81.5,4.0,27.35,574.0,541.71,414.49
2018,10,9,14,30,816.0,88.0,4.2,27.0,530.0,481.78,367.54
2018,10,9,14,45,827.0,78.5,4.45,26.6,497.5,431.9,326.72
2018,10,9,15,0,838.0,69.0,4.7,26.2,465.0,380.78,283.15
2018,10,9,15,15,813.5,66.5,4.7,26.2,420.0,319.88,230.39
2018,10,9,15,30,789.0,64.0,4.7,26.2,375.0,261.98,179.44
2018,10,9,15,45,752.0,60.5,4.9,24.8,326.0,202.59,129.18
2018,10,9,16,0,715.0,57.0,5.1,23.4,277.0,146.89,84.15
2018,10,9,16,15,659.5,52.5,5.05,22.4,227.5,92.89,47.12
2018,10,9,16,30,604.0,48.0,5.0,21.4,178.0,45.51,27.02
2018,10,9,16,45,514.0,41.5,4.9,20.4,131.5,31.3,21.31
2018,10,9,17,0,424.0,35.0,4.8,19.4,85.0,27.72,17.58
2018,10,9,17,15,272.5,24.0,4.7,18.6,50.5,19.66,5.51
2018,10,9,17,30,121.0,13.0,4.6,17.8,16.0,12.39,0.0
2018,10,9,17,45,60.5,6.5,4.5,16.95,8.0,0.0,0.0
2018,10,9,18,0,0.0,0.0,4.4,16.1,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,4.3,15.7,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,4.2,15.3,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,4.05,14.95,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,3.75,14.4,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,3.45,14.05,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,2.85,12.95,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,2.45,12.25,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,2.15,11.9,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,1.85,11.55,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,1.45,10.85,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,1.35,10.6,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,1.25,10.4,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,1.15,10.05,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,1.05,9.95,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,0.95,9.85,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.9,10.25,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.85,10.55,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,10,10,6,15,83.5,11.0,0.95,11.2,15.5,39.25,0.0
2018,10,10,6,30,167.0,22.0,1.1,11.7,31.0,106.32,0.0
2018,10,10,6,45,291.0,34.0,1.2,12.2,69.5,195.27,146.82
2018,10,10,7,0,415.0,46.0,1.3,12.7,108.0,286.42,230.32
2018,10,10,7,15,494.5,53.5,1.25,13.1,155.0,360.07,294.51
2018,10,10,7,30,574.0,61.0,1.2,13.5,202.0,439.83,360.95
2018,10,10,7,45,624.5,66.5,1.2,13.9,250.0,504.13,412.71
2018,10,10,8,0,675.0,72.0,1.2,14.3,298.0,570.84,464.14
2018,10,10,8,15,711.5,75.5,1.05,14.85,345.0,626.78,503.01
2018,10,10,8,30,748.0,79.0,0.9,15.4,392.0,679.55,537.12
2018,10,10,8,45,775.5,81.0,0.8,15.95,436.0,726.95,566.46
2018,10,10,9,0,803.0,83.0,0.7,16.5,480.0,773.1,593.85
2018,10,10,9,15,825.0,83.5,0.75,17.1,519.0,811.18,617.2
2018,10,10,9,30,847.0,84.0,0.8,17.7,558.0,847.04,638.84
2018,10,10,9,45,866.0,83.0,0.8,18.35,592.0,868.55,649.74
2018,10,10,10,0,885.0,82.0,0.8,19.0,626.0,894.6,663.76
2018,10,10,10,15,893.0,83.0,0.85,19.6,651.5,910.04,671.78
2018,10,10,10,30,901.0,84.0,0.9,20.2,677.0,921.98,677.76
2018,10,10,10,45,906.5,84.5,0.95,20.8,695.0,927.46,679.71
2018,10,10,11,0,912.0,85.0,1.0,21.4,713.0,929.25,679.5
2018,10,10,11,15,914.5,86.0,1.05,21.85,723.5,925.18,676.08
2018,10,10,11,30,917.0,87.0,1.1,22.3,734.0,917.37,670.46
2018,10,10,11,45,917.5,86.5,1.15,22.7,736.0,902.43,660.5
2018,10,10,12,0,918.0,86.0,1.2,23.1,738.0,883.9,648.37
2018,10,10,12,15,915.5,86.5,1.3,23.3,732.5,860.47,634.26
2018,10,10,12,30,913.0,87.0,1.4,23.5,727.0,833.75,617.88
2018,10,10,12,45,907.5,87.0,1.5,23.65,713.0,801.0,597.4
2018,10,10,13,0,902.0,87.0,1.6,23.8,699.0,765.44,574.78
2018,10,10,13,15,895.5,86.0,1.75,23.8,678.0,725.49,549.52
2018,10,10,13,30,889.0,85.0,1.9,23.8,657.0,683.2,521.26
2018,10,10,13,45,879.5,83.5,2.0,23.8,628.5,636.39,487.4
2018,10,10,14,0,870.0,82.0,2.1,23.8,600.0,587.95,451.26
2018,10,10,14,15,856.0,80.5,2.3,23.6,565.5,535.73,411.78
2018,10,10,14,30,842.0,79.0,2.5,23.4,531.0,482.46,369.89
2018,10,10,14,45,823.0,77.0,2.65,23.2,491.0,425.97,323.83
2018,10,10,15,0,804.0,75.0,2.8,23.0,451.0,369.89,276.5
2018,10,10,15,15,778.0,72.0,2.8,23.0,406.0,311.4,225.81
2018,10,10,15,30,752.0,69.0,2.8,23.0,361.0,254.75,176.0
2018,10,10,15,45,713.5,65.0,3.15,22.1,313.0,196.88,126.87
2018,10,10,16,0,675.0,61.0,3.5,21.2,265.0,142.96,83.29
2018,10,10,16,15,615.5,56.0,3.6,20.45,216.5,87.94,45.48
2018,10,10,16,30,556.0,51.0,3.7,19.7,168.0,42.5,31.42
2018,10,10,16,45,462.0,44.0,3.8,18.9,123.0,33.71,23.5
2018,10,10,17,0,368.0,37.0,3.9,18.1,78.0,29.89,19.35
2018,10,10,17,15,224.5,24.0,4.05,17.35,45.0,19.91,3.46
2018,10,10,17,30,81.0,11.0,4.2,16.6,12.0,10.48,0.0
2018,10,10,17,45,40.5,5.5,4.3,15.85,6.0,0.0,0.0
2018,10,10,18,0,0.0,0.0,4.4,15.1,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,4.4,14.7,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,4.4,14.3,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,4.35,13.95,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,4.3,13.6,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,3.7,13.25,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,3.35,12.95,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,3.05,12.65,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,2.6,12.15,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,2.35,11.85,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,2.05,11.55,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,1.85,11.25,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,1.55,10.8,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,1.5,10.65,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,1.45,10.55,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,1.35,10.25,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,1.25,10.15,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,1.15,9.95,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,1.05,9.85,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,10,11,6,15,64.5,10.0,1.15,10.7,13.0,31.69,0.0
2018,10,11,6,30,129.0,20.0,1.3,11.4,26.0,87.7,0.0
2018,10,11,6,45,252.0,33.5,1.5,12.05,64.0,177.17,131.79
2018,10,11,7,0,375.0,47.0,1.7,12.7,102.0,266.7,214.68
2018,10,11,7,15,359.5,56.0,1.7,13.25,125.0,284.83,234.21
2018,10,11,7,30,344.0,65.0,1.7,13.8,148.0,302.07,250.87
2018,10,11,7,45,255.5,85.5,1.75,14.35,154.5,272.75,227.08
2018,10,11,8,0,167.0,106.0,1.8,14.9,161.0,246.94,204.52
2018,10,11,8,15,196.0,124.0,1.65,15.5,198.0,294.56,243.07
2018,10,11,8,30,225.0,142.0,1.5,16.1,235.0,343.49,281.19
2018,10,11,8,45,404.0,136.0,1.35,16.65,325.5,496.69,401.51
2018,10,11,9,0,583.0,130.0,1.2,17.2,416.0,652.0,515.49
2018,10,11,9,15,693.5,113.5,1.0,17.9,480.0,739.09,571.03
2018,10,11,9,30,804.0,97.0,0.8,18.6,544.0,823.74,622.25
2018,10,11,9,45,831.0,93.0,0.6,19.3,578.5,855.27,635.57
2018,10,11,10,0,858.0,89.0,0.4,20.0,613.0,876.69,642.28
2018,10,11,10,15,867.0,90.5,0.5,20.5,638.5,893.2,652.29
2018,10,11,10,30,876.0,92.0,0.6,21.0,664.0,906.33,660.32
2018,10,11,10,45,882.5,93.0,0.65,21.55,683.0,913.1,663.3
2018,10,11,11,0,889.0,94.0,0.7,22.1,702.0,916.26,664.21
2018,10,11,11,15,893.5,93.5,0.85,22.4,712.5,912.27,663.23
2018,10,11,11,30,898.0,93.0,1.0,22.7,723.0,904.62,659.93
2018,10,11,11,45,900.5,92.5,1.1,23.05,726.0,891.58,652.17
2018,10,11,12,0,903.0,92.0,1.2,23.4,729.0,874.97,642.12
2018,10,11,12,15,903.0,92.0,1.3,23.6,724.5,853.29,629.1
2018,10,11,12,30,903.0,92.0,1.4,23.8,720.0,828.26,613.78
2018,10,11,12,45,901.0,90.5,1.5,24.0,707.0,796.83,594.03
2018,10,11,13,0,899.0,89.0,1.6,24.2,694.0,762.42,572.06
2018,10,11,13,15,893.5,87.0,1.7,24.25,673.0,722.21,546.1
2018,10,11,13,30,888.0,85.0,1.8,24.3,652.0,679.61,517.08
2018,10,11,13,45,880.0,83.5,1.85,24.35,624.5,633.78,483.65
2018,10,11,14,0,872.0,82.0,1.9,24.4,597.0,586.19,447.94
2018,10,11,14,15,858.5,80.0,2.0,24.35,562.0,533.67,407.86
2018,10,11,14,30,845.0,78.0,2.1,24.3,527.0,480.4,365.77
2018,10,11,14,45,827.0,75.5,2.2,24.25,487.0,423.42,319.42
2018,10,11,15,0,809.0,73.0,2.3,24.2,447.0,367.1,272.02
2018,10,11,15,15,783.0,70.0,2.3,24.2,402.0,308.45,221.55
2018,10,11,15,30,757.0,67.0,2.3,24.2,357.0,251.62,171.97
2018,10,11,15,45,718.5,63.5,2.25,23.75,309.5,194.09,123.15
2018,10,11,16,0,680.0,60.0,2.2,23.3,262.0,140.5,80.27
2018,10,11,16,15,620.5,54.5,1.95,22.4,213.0,84.98,42.98
2018,10,11,16,30,561.0,49.0,1.7,21.5,164.0,39.02,28.15
2018,10,11,16,45,466.0,41.5,1.45,20.6,119.0,31.72,21.58
2018,10,11,17,0,371.0,34.0,1.2,19.7,74.0,27.27,16.88
2018,10,11,17,15,226.0,22.0,1.35,19.05,42.5,18.18,0.0
2018,10,11,17,30,81.0,10.0,1.5,18.4,11.0,9.53,0.0
2018,10,11,17,45,40.5,5.0,1.65,17.7,5.5,0.0,0.0
2018,10,11,18,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,2.15,16.75,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,2.85,16.2,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,3.3,15.45,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,3.55,13.7,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,3.35,12.65,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,3.1,12.35,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,2.85,12.05,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,2.55,11.8,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,2.25,11.6,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,1.95,11.35,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,1.35,10.7,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,1.25,10.55,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,1.15,10.45,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.05,10.4,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,12,6,15,89.5,9.5,1.05,11.75,13.5,39.72,0.0
2018,10,12,6,30,179.0,19.0,1.1,12.3,27.0,104.89,0.0
2018,10,12,6,45,317.5,29.5,1.2,12.9,66.0,202.07,147.87
2018,10,12,7,0,456.0,40.0,1.3,13.5,105.0,299.14,238.76
2018,10,12,7,15,535.0,47.0,1.4,14.2,152.5,372.98,303.42
2018,10,12,7,30,614.0,54.0,1.5,14.9,200.0,453.08,370.45
2018,10,12,7,45,665.0,58.5,1.65,15.65,249.0,513.93,420.09
2018,10,12,8,0,716.0,63.0,1.8,16.4,298.0,581.35,472.65
2018,10,12,8,15,750.5,66.5,1.85,17.45,345.5,637.41,512.05
2018,10,12,8,30,785.0,70.0,1.9,18.5,393.0,693.42,549.94
2018,10,12,8,45,810.0,72.5,2.0,19.55,437.0,740.27,580.39
2018,10,12,9,0,835.0,75.0,2.1,20.6,481.0,785.66,609.13
2018,10,12,9,15,857.0,75.5,2.1,21.25,521.0,817.16,627.72
2018,10,12,9,30,879.0,76.0,2.1,21.9,561.0,853.33,649.36
2018,10,12,9,45,897.5,75.5,2.1,22.55,595.5,882.69,666.01
2018,10,12,10,0,916.0,75.0,2.1,23.2,630.0,909.12,680.58
2018,10,12,10,15,924.5,75.5,2.25,23.9,656.0,924.58,689.15
2018,10,12,10,30,933.0,76.0,2.4,24.6,682.0,936.44,695.47
2018,10,12,10,45,938.5,77.0,2.55,25.3,700.5,942.47,698.01
2018,10,12,11,0,944.0,78.0,2.7,26.0,719.0,944.68,698.16
2018,10,12,11,15,948.0,78.5,2.85,26.4,730.5,941.09,695.41
2018,10,12,11,30,952.0,79.0,3.0,26.8,742.0,933.63,690.22
2018,10,12,11,45,953.0,79.5,3.1,27.2,745.0,919.7,680.46
2018,10,12,12,0,954.0,80.0,3.2,27.6,748.0,902.03,668.33
2018,10,12,12,15,953.5,79.0,3.25,27.85,742.5,877.77,651.94
2018,10,12,12,30,953.0,78.0,3.3,28.1,737.0,850.02,633.25
2018,10,12,12,45,949.5,78.0,3.35,28.3,723.5,817.68,611.55
2018,10,12,13,0,946.0,78.0,3.4,28.5,710.0,782.27,587.68
2018,10,12,13,15,940.0,77.5,3.45,28.55,689.0,741.67,560.4
2018,10,12,13,30,934.0,77.0,3.5,28.6,668.0,698.56,530.31
2018,10,12,13,45,925.0,75.5,3.5,28.65,639.0,650.25,494.36
2018,10,12,14,0,916.0,74.0,3.5,28.7,610.0,600.14,456.2
2018,10,12,14,15,903.5,72.5,3.5,28.6,575.0,546.65,414.74
2018,10,12,14,30,891.0,71.0,3.5,28.5,540.0,492.21,371.27
2018,10,12,14,45,873.5,69.0,3.5,28.4,499.0,434.5,324.01
2018,10,12,15,0,856.0,67.0,3.5,28.3,458.0,376.91,275.45
2018,10,12,15,15,831.0,64.0,3.5,28.3,412.0,314.7,222.27
2018,10,12,15,30,806.0,61.0,3.5,28.3,366.0,255.51,170.91
2018,10,12,15,45,770.5,57.0,3.15,27.5,317.0,195.37,120.33
2018,10,12,16,0,735.0,53.0,2.8,26.7,268.0,138.74,75.58
2018,10,12,16,15,680.5,48.5,2.55,25.3,218.5,84.23,40.41
2018,10,12,16,30,626.0,44.0,2.3,23.9,169.0,36.17,25.37
2018,10,12,16,45,533.0,37.5,2.0,22.55,122.5,31.12,20.8
2018,10,12,17,0,440.0,31.0,1.7,21.2,76.0,24.73,14.44
2018,10,12,17,15,272.0,20.5,1.9,20.45,43.5,16.96,0.0
2018,10,12,17,30,104.0,10.0,2.1,19.7,11.0,9.53,0.0
2018,10,12,17,45,52.0,5.0,2.25,18.95,5.5,0.0,0.0
2018,10,12,18,0,0.0,0.0,2.4,18.2,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,2.55,17.8,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,2.7,17.4,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,2.9,16.95,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,3.0,16.05,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,1.95,13.45,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.8,13.15,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.65,12.7,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,1.55,12.35,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,1.4,11.75,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,10,13,6,15,116.5,9.5,1.45,10.45,14.5,9.05,0.0
2018,10,13,6,30,233.0,19.0,1.6,11.3,29.0,109.37,0.0
2018,10,13,6,45,384.5,27.0,1.8,12.1,69.5,228.83,165.65
2018,10,13,7,0,536.0,35.0,2.0,12.9,110.0,327.11,261.8
2018,10,13,7,15,612.0,40.5,2.1,13.65,158.5,401.9,328.42
2018,10,13,7,30,688.0,46.0,2.2,14.4,207.0,482.08,396.32
2018,10,13,7,45,734.5,50.0,2.35,15.15,257.0,546.57,449.22
2018,10,13,8,0,781.0,54.0,2.5,15.9,307.0,612.8,500.73
2018,10,13,8,15,812.0,56.5,2.45,16.9,355.0,667.24,538.59
2018,10,13,8,30,843.0,59.0,2.4,17.9,403.0,714.95,570.03
2018,10,13,8,45,864.0,62.0,2.4,18.9,447.5,760.75,599.34
2018,10,13,9,0,885.0,65.0,2.4,19.9,492.0,804.76,626.54
2018,10,13,9,15,900.0,66.5,2.4,20.7,530.5,839.74,647.25
2018,10,13,9,30,915.0,68.0,2.4,21.5,569.0,872.03,665.81
2018,10,13,9,45,924.5,70.0,2.35,22.25,601.5,897.19,678.95
2018,10,13,10,0,934.0,72.0,2.3,23.0,634.0,918.99,689.73
2018,10,13,10,15,941.0,73.5,2.3,23.7,660.0,934.41,696.84
2018,10,13,10,30,948.0,75.0,2.3,24.4,686.0,946.14,701.6
2018,10,13,10,45,953.0,75.5,2.3,25.1,704.0,951.07,702.02
2018,10,13,11,0,958.0,76.0,2.3,25.8,722.0,952.14,700.11
2018,10,13,11,15,960.5,76.5,2.35,26.2,732.5,947.08,695.69
2018,10,13,11,30,963.0,77.0,2.4,26.6,743.0,938.12,688.92
2018,10,13,11,45,963.0,77.0,2.45,26.95,745.0,922.57,678.11
2018,10,13,12,0,963.0,77.0,2.5,27.3,747.0,903.28,665.0
2018,10,13,12,15,962.0,76.5,2.6,27.45,741.5,878.95,649.53
2018,10,13,12,30,961.0,76.0,2.7,27.6,736.0,851.13,631.7
2018,10,13,12,45,957.5,75.5,2.75,27.75,722.0,818.01,609.87
2018,10,13,13,0,954.0,75.0,2.8,27.9,708.0,781.8,585.84
2018,10,13,13,15,948.0,74.0,2.9,27.85,686.5,740.41,558.75
2018,10,13,13,30,942.0,73.0,3.0,27.8,665.0,696.5,528.71
2018,10,13,13,45,933.0,72.0,3.1,27.75,636.0,648.43,493.55
2018,10,13,14,0,924.0,71.0,3.2,27.7,607.0,598.54,456.0
2018,10,13,14,15,911.0,69.5,3.25,27.5,571.5,544.49,414.29
2018,10,13,14,30,898.0,68.0,3.3,27.3,536.0,489.51,370.48
2018,10,13,14,45,879.5,66.0,3.4,27.1,494.5,431.13,322.74
2018,10,13,15,0,861.0,64.0,3.5,26.9,453.0,372.97,273.62
2018,10,13,15,15,836.0,61.0,3.5,26.9,407.0,312.41,221.31
2018,10,13,15,30,811.0,58.0,3.5,26.9,361.0,251.28,168.1
2018,10,13,15,45,774.5,55.0,3.6,25.9,312.5,191.77,118.0
2018,10,13,16,0,738.0,52.0,3.7,24.9,264.0,135.86,73.87
2018,10,13,16,15,681.5,47.0,3.65,23.8,214.0,80.79,38.49
2018,10,13,16,30,625.0,42.0,3.6,22.7,164.0,33.54,23.22
2018,10,13,16,45,529.0,36.0,3.55,21.6,118.0,29.88,19.76
2018,10,13,17,0,433.0,30.0,3.5,20.5,72.0,24.03,13.63
2018,10,13,17,15,266.5,20.0,3.65,19.5,41.0,16.71,0.0
2018,10,13,17,30,100.0,10.0,3.8,18.5,10.0,9.53,0.0
2018,10,13,17,45,50.0,5.0,4.0,17.5,5.0,0.0,0.0
2018,10,13,18,0,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,4.15,15.9,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,4.05,14.7,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,3.9,13.85,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,3.3,12.65,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,3.05,12.4,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,2.55,11.95,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,2.2,11.65,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.95,11.35,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.8,11.05,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.65,10.8,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,1.55,10.4,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,1.35,9.8,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,1.35,8.95,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,10,14,6,15,108.5,9.0,1.65,9.45,13.5,0.0,0.0
2018,10,14,6,30,217.0,18.0,1.9,10.2,27.0,101.84,0.0
2018,10,14,6,45,369.0,27.0,2.15,10.9,67.0,221.53,157.91
2018,10,14,7,0,521.0,36.0,2.4,11.6,107.0,319.57,256.92
2018,10,14,7,15,601.5,42.0,2.55,12.35,156.5,396.79,326.32
2018,10,14,7,30,682.0,48.0,2.7,13.1,206.0,479.68,397.31
2018,10,14,7,45,732.0,52.0,2.8,13.85,256.5,546.11,452.27
2018,10,14,8,0,782.0,56.0,2.9,14.6,307.0,614.49,506.07
2018,10,14,8,15,816.5,59.0,2.9,15.4,356.5,672.02,547.43
2018,10,14,8,30,851.0,62.0,2.9,16.2,406.0,723.07,582.52
2018,10,14,8,45,875.0,64.0,2.85,17.0,451.0,769.98,613.24
2018,10,14,9,0,899.0,66.0,2.8,17.8,496.0,815.29,641.94
2018,10,14,9,15,916.5,68.0,2.8,18.45,537.0,853.19,665.38
2018,10,14,9,30,934.0,70.0,2.8,19.1,578.0,888.44,686.63
2018,10,14,9,45,947.0,71.5,2.75,19.8,612.5,916.22,701.91
2018,10,14,10,0,960.0,73.0,2.7,20.5,647.0,940.66,714.78
2018,10,14,10,15,969.0,73.5,2.7,21.1,673.5,956.79,722.68
2018,10,14,10,30,978.0,74.0,2.7,21.7,700.0,969.16,728.18
2018,10,14,10,45,984.0,74.0,2.75,22.3,719.0,974.35,729.47
2018,10,14,11,0,990.0,74.0,2.8,22.9,738.0,975.57,728.32
2018,10,14,11,15,993.5,74.5,2.8,23.35,749.0,971.12,723.57
2018,10,14,11,30,997.0,75.0,2.8,23.8,760.0,962.64,716.37
2018,10,14,11,45,999.0,74.0,2.75,24.3,762.5,947.12,704.14
2018,10,14,12,0,1001.0,73.0,2.7,24.8,765.0,927.69,689.53
2018,10,14,12,15,1000.5,73.5,2.7,25.1,760.0,904.03,673.21
2018,10,14,12,30,1000.0,74.0,2.7,25.4,755.0,876.69,654.51
2018,10,14,12,45,997.5,72.5,2.7,25.7,741.0,842.07,630.92
2018,10,14,13,0,995.0,71.0,2.7,26.0,727.0,804.19,605.1
2018,10,14,13,15,990.5,70.5,2.7,26.15,705.5,762.9,577.16
2018,10,14,13,30,986.0,70.0,2.7,26.3,684.0,718.84,546.25
2018,10,14,13,45,978.0,69.0,2.7,26.4,655.0,669.54,509.6
2018,10,14,14,0,970.0,68.0,2.7,26.5,626.0,618.21,470.5
2018,10,14,14,15,958.0,66.5,2.7,26.5,589.5,562.53,427.23
2018,10,14,14,30,946.0,65.0,2.7,26.5,553.0,505.72,381.73
2018,10,14,14,45,929.0,63.0,2.75,26.5,511.0,445.51,332.32
2018,10,14,15,0,912.0,61.0,2.8,26.5,469.0,385.29,281.32
2018,10,14,15,15,887.5,58.5,2.8,26.5,421.5,322.62,227.26
2018,10,14,15,30,863.0,56.0,2.8,26.5,374.0,261.36,173.8
2018,10,14,15,45,828.0,52.5,2.25,25.65,323.5,198.99,121.11
2018,10,14,16,0,793.0,49.0,1.7,24.8,273.0,137.35,72.65
2018,10,14,16,15,738.0,44.5,1.6,23.4,221.5,79.7,36.49
2018,10,14,16,30,683.0,40.0,1.5,22.0,170.0,32.0,21.95
2018,10,14,16,45,585.5,34.0,1.45,20.65,122.0,28.22,18.4
2018,10,14,17,0,488.0,28.0,1.4,19.3,74.0,24.51,13.77
2018,10,14,17,15,288.0,18.0,1.55,18.65,41.0,14.94,0.0
2018,10,14,17,30,88.0,8.0,1.7,18.0,8.0,7.63,0.0
2018,10,14,17,45,44.0,4.0,1.9,17.4,4.0,0.0,0.0
2018,10,14,18,0,0.0,0.0,2.1,16.8,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,2.25,16.6,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,2.55,16.2,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,2.6,15.55,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,2.25,13.7,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,2.2,12.95,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,2.2,11.95,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,2.2,11.55,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,2.25,11.25,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,2.3,10.75,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,2.25,10.55,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,2.15,10.05,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,2.05,9.9,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,1.95,9.7,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,1.75,9.1,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,1.65,8.75,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,10,15,6,15,127.0,9.0,1.7,9.35,13.5,0.0,0.0
2018,10,15,6,30,254.0,18.0,1.8,10.2,27.0,115.92,0.0
2018,10,15,6,45,412.0,25.5,1.9,11.0,68.0,230.65,159.95
2018,10,15,7,0,570.0,33.0,2.0,11.8,109.0,339.92,271.51
2018,10,15,7,15,646.0,38.5,2.1,12.55,158.5,415.84,339.94
2018,10,15,7,30,722.0,44.0,2.2,13.3,208.0,497.12,409.23
2018,10,15,7,45,768.5,47.0,2.35,14.05,258.5,561.44,462.44
2018,10,15,8,0,815.0,50.0,2.5,14.8,309.0,621.77,509.62
2018,10,15,8,15,845.0,53.0,2.35,15.75,357.5,676.73,547.63
2018,10,15,8,30,875.0,56.0,2.2,16.7,406.0,731.25,583.54
2018,10,15,8,45,896.5,57.5,2.05,17.65,450.5,776.27,611.02
2018,10,15,9,0,918.0,59.0,1.9,18.6,495.0,819.48,636.16
2018,10,15,9,15,932.5,61.0,1.8,19.45,534.5,855.33,656.0
2018,10,15,9,30,947.0,63.0,1.7,20.3,574.0,888.34,673.38
2018,10,15,9,45,956.0,65.5,1.6,21.15,607.5,914.09,685.47
2018,10,15,10,0,965.0,68.0,1.5,22.0,641.0,936.34,695.03
2018,10,15,10,15,972.5,69.0,1.4,22.55,667.0,951.75,700.77
2018,10,15,10,30,980.0,70.0,1.3,23.1,693.0,963.36,704.07
2018,10,15,10,45,985.0,70.5,1.25,23.65,711.5,968.23,703.92
2018,10,15,11,0,990.0,71.0,1.2,24.2,730.0,969.11,701.45
2018,10,15,11,15,992.5,71.5,1.1,24.75,740.5,963.74,694.36
2018,10,15,11,30,995.0,72.0,1.0,25.3,751.0,954.38,684.97
2018,10,15,11,45,996.0,72.0,0.95,25.85,753.5,939.16,673.01
2018,10,15,12,0,997.0,72.0,0.9,26.4,756.0,920.05,658.85
2018,10,15,12,15,995.5,71.5,1.0,26.65,750.0,894.53,644.13
2018,10,15,12,30,994.0,71.0,1.1,26.9,744.0,865.43,627.0
2018,10,15,12,45,990.5,71.0,1.15,27.15,730.0,831.89,606.1
2018,10,15,13,0,987.0,71.0,1.2,27.4,716.0,795.15,582.97
2018,10,15,13,15,982.0,69.5,1.3,27.45,694.0,752.75,556.78
2018,10,15,13,30,977.0,68.0,1.4,27.5,672.0,707.65,527.33
2018,10,15,13,45,969.0,67.5,1.5,27.5,643.5,659.32,493.42
2018,10,15,14,0,961.0,67.0,1.6,27.5,615.0,608.96,456.81
2018,10,15,14,15,948.5,65.5,1.7,27.35,579.0,553.52,415.38
2018,10,15,14,30,936.0,64.0,1.8,27.2,543.0,497.03,371.49
2018,10,15,14,45,918.5,62.0,1.9,27.05,500.5,437.23,323.42
2018,10,15,15,0,901.0,60.0,2.0,26.9,458.0,377.5,273.63
2018,10,15,15,15,876.5,57.5,2.0,26.9,411.5,315.57,220.61
2018,10,15,15,30,852.0,55.0,2.0,26.9,365.0,255.07,168.18
2018,10,15,15,45,815.5,52.0,1.7,25.95,315.0,193.69,116.88
2018,10,15,16,0,779.0,49.0,1.4,25.0,265.0,133.27,69.98
2018,10,15,16,15,721.5,44.5,1.35,23.7,214.0,76.54,35.11
2018,10,15,16,30,664.0,40.0,1.3,22.4,163.0,32.17,22.02
2018,10,15,16,45,563.5,34.0,1.25,21.05,116.0,28.42,18.47
2018,10,15,17,0,463.0,28.0,1.2,19.7,69.0,24.78,13.47
2018,10,15,17,15,271.5,18.0,1.25,18.95,38.0,17.16,0.0
2018,10,15,17,30,80.0,8.0,1.3,18.2,7.0,0.0,0.0
2018,10,15,17,45,40.0,4.0,1.35,17.45,3.5,0.0,0.0
2018,10,15,18,0,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,1.45,16.25,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,1.55,14.45,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,1.65,13.75,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.55,11.25,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.5,10.95,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.5,10.75,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.45,10.65,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.4,10.55,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.35,10.3,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,1.35,8.35,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,1.45,7.8,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,10,16,6,15,116.5,8.5,1.7,8.25,12.5,0.0,0.0
2018,10,16,6,30,233.0,17.0,1.9,9.0,25.0,106.46,0.0
2018,10,16,6,45,390.0,25.0,2.1,9.8,64.5,218.67,147.33
2018,10,16,7,0,547.0,33.0,2.3,10.6,104.0,327.55,262.58
2018,10,16,7,15,625.5,38.5,2.4,11.35,153.0,403.62,331.9
2018,10,16,7,30,704.0,44.0,2.5,12.1,202.0,485.23,402.22
2018,10,16,7,45,750.0,48.0,2.55,12.85,252.0,549.6,455.73
2018,10,16,8,0,796.0,52.0,2.6,13.6,302.0,615.61,507.67
2018,10,16,8,15,826.5,55.0,2.45,14.45,350.0,664.54,541.73
2018,10,16,8,30,857.0,58.0,2.3,15.3,398.0,718.59,578.12
2018,10,16,8,45,878.5,60.0,2.15,16.15,442.0,763.53,606.29
2018,10,16,9,0,900.0,62.0,2.0,17.0,486.0,806.71,632.16
2018,10,16,9,15,914.5,64.0,1.95,17.8,524.5,841.96,652.63
2018,10,16,9,30,929.0,66.0,1.9,18.6,563.0,874.44,670.79
2018,10,16,9,45,939.5,67.5,1.8,19.45,596.0,899.81,683.08
2018,10,16,10,0,950.0,69.0,1.7,20.3,629.0,921.81,692.91
2018,10,16,10,15,958.0,70.0,1.75,20.95,655.0,937.43,700.83
2018,10,16,10,30,966.0,71.0,1.8,21.6,681.0,949.32,706.41
2018,10,16,10,45,971.0,72.0,1.8,22.25,699.5,954.68,707.23
2018,10,16,11,0,976.0,73.0,1.8,22.9,718.0,956.11,705.69
2018,10,16,11,15,978.5,73.0,1.85,23.45,728.0,950.18,700.43
2018,10,16,11,30,981.0,73.0,1.9,24.0,738.0,940.32,692.83
2018,10,16,11,45,981.0,73.0,1.95,24.55,740.0,924.41,681.42
2018,10,16,12,0,981.0,73.0,2.0,25.1,742.0,904.7,667.69
2018,10,16,12,15,978.5,73.0,1.95,25.5,735.5,879.26,649.65
2018,10,16,12,30,976.0,73.0,1.9,25.9,729.0,850.34,629.46
2018,10,16,12,45,972.0,73.0,1.9,26.3,715.0,816.93,606.82
2018,10,16,13,0,968.0,73.0,1.9,26.7,701.0,780.43,582.07
2018,10,16,13,15,962.0,72.0,1.9,26.8,679.0,738.56,554.23
2018,10,16,13,30,956.0,71.0,1.9,26.9,657.0,694.13,523.11
2018,10,16,13,45,946.0,70.0,1.85,27.0,627.5,644.96,486.68
2018,10,16,14,0,936.0,69.0,1.8,27.1,598.0,594.03,448.08
2018,10,16,14,15,923.0,67.0,1.85,27.05,562.0,539.06,406.17
2018,10,16,14,30,910.0,65.0,1.9,27.0,526.0,483.16,362.07
2018,10,16,14,45,892.0,63.0,1.9,26.9,484.5,424.6,314.37
2018,10,16,15,0,874.0,61.0,1.9,26.8,443.0,366.2,265.28
2018,10,16,15,15,848.5,58.5,1.9,26.8,397.0,305.59,213.37
2018,10,16,15,30,823.0,56.0,1.9,26.8,351.0,246.55,162.28
2018,10,16,15,45,784.5,52.5,1.55,25.8,301.5,183.91,110.27
2018,10,16,16,0,746.0,49.0,1.2,24.8,252.0,127.17,66.64
2018,10,16,16,15,684.5,45.0,1.25,23.45,202.5,72.91,34.04
2018,10,16,16,30,623.0,41.0,1.3,22.1,153.0,33.26,22.95
2018,10,16,16,45,518.5,33.5,1.3,20.7,107.0,28.1,18.15
2018,10,16,17,0,414.0,26.0,1.3,19.3,61.0,22.86,11.42
2018,10,16,17,15,240.0,16.5,1.45,18.6,33.5,15.73,0.0
2018,10,16,17,30,66.0,7.0,1.6,17.9,6.0,0.0,0.0
2018,10,16,17,45,33.0,3.5,1.75,17.25,3.0,0.0,0.0
2018,10,16,18,0,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,2.05,16.2,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,2.35,15.4,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,2.5,13.75,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,2.05,12.35,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,1.85,11.8,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,1.75,11.4,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,1.7,10.85,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,1.65,10.6,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,1.55,10.2,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.45,9.95,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,1.35,9.7,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,1.25,9.35,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,1.15,8.95,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,10,17,6,15,82.5,7.5,1.1,9.4,10.0,0.0,0.0
2018,10,17,6,30,165.0,15.0,1.1,9.9,20.0,77.97,0.0
2018,10,17,6,45,282.5,26.0,1.1,10.4,53.5,177.21,113.31
2018,10,17,7,0,400.0,37.0,1.1,10.9,87.0,264.87,210.58
2018,10,17,7,15,516.0,43.0,1.1,11.5,137.5,353.59,288.54
2018,10,17,7,30,632.0,49.0,1.1,12.1,188.0,447.68,367.49
2018,10,17,7,45,642.0,58.0,1.1,12.7,228.5,496.61,407.44
2018,10,17,8,0,652.0,67.0,1.1,13.3,269.0,540.26,441.54
2018,10,17,8,15,733.5,64.5,1.0,14.2,325.5,615.07,495.98
2018,10,17,8,30,815.0,62.0,0.9,15.1,382.0,697.03,551.34
2018,10,17,8,45,838.5,65.0,0.8,15.95,426.0,743.62,579.03
2018,10,17,9,0,862.0,68.0,0.7,16.8,470.0,781.83,600.15
2018,10,17,9,15,878.0,70.0,0.7,17.65,508.5,817.2,620.33
2018,10,17,9,30,894.0,72.0,0.7,18.5,547.0,850.01,638.41
2018,10,17,9,45,905.5,73.5,0.75,19.35,579.5,875.48,652.3
2018,10,17,10,0,917.0,75.0,0.8,20.2,612.0,897.75,664.11
2018,10,17,10,15,925.5,76.0,0.8,20.95,637.5,913.36,670.94
2018,10,17,10,30,934.0,77.0,0.8,21.7,663.0,925.38,675.59
2018,10,17,10,45,940.0,78.0,0.8,22.45,681.5,931.47,676.59
2018,10,17,11,0,946.0,79.0,0.8,23.2,700.0,933.74,675.38
2018,10,17,11,15,949.5,79.0,0.75,23.85,710.5,928.79,669.1
2018,10,17,11,30,953.0,79.0,0.7,24.5,721.0,920.0,660.67
2018,10,17,11,45,954.0,79.0,0.6,25.2,723.5,905.26,647.62
2018,10,17,12,0,955.0,79.0,0.5,25.9,726.0,886.8,632.52
2018,10,17,12,15,953.5,79.0,0.4,26.15,720.0,862.67,615.2
2018,10,17,12,30,952.0,79.0,0.3,26.4,714.0,835.11,595.99
2018,10,17,12,45,948.0,78.5,0.15,26.7,700.0,801.8,572.54
2018,10,17,13,0,944.0,78.0,0.0,27.0,686.0,765.5,548.24
2018,10,17,13,15,938.0,77.0,0.15,27.15,664.5,724.47,523.95
2018,10,17,13,30,932.0,76.0,0.3,27.3,643.0,680.96,496.72
2018,10,17,13,45,922.5,74.5,0.45,27.45,614.0,632.57,464.76
2018,10,17,14,0,913.0,73.0,0.6,27.6,585.0,582.45,430.13
2018,10,17,14,15,900.0,71.5,0.75,27.5,550.0,529.1,391.87
2018,10,17,14,30,887.0,70.0,0.9,27.4,515.0,474.86,350.99
2018,10,17,14,45,868.5,68.0,1.05,27.3,474.0,417.31,305.75
2018,10,17,15,0,850.0,66.0,1.2,27.2,433.0,358.75,257.84
2018,10,17,15,15,823.0,63.0,1.2,27.2,387.0,298.21,206.71
2018,10,17,15,30,796.0,60.0,1.2,27.2,341.0,239.56,156.62
2018,10,17,15,45,756.0,56.5,1.2,26.2,292.5,180.43,108.19
2018,10,17,16,0,716.0,53.0,1.2,25.2,244.0,125.36,66.49
2018,10,17,16,15,653.0,47.5,1.2,23.8,194.5,71.69,34.63
2018,10,17,16,30,590.0,42.0,1.2,22.4,145.0,34.41,23.86
2018,10,17,16,45,482.5,34.5,1.2,21.0,101.0,26.81,16.96
2018,10,17,17,0,375.0,27.0,1.2,19.6,57.0,22.09,10.05
2018,10,17,17,15,203.5,15.5,1.3,18.9,30.0,14.77,0.0
2018,10,17,17,30,32.0,4.0,1.4,18.2,3.0,0.0,0.0
2018,10,17,17,45,16.0,2.0,1.5,17.5,1.5,0.0,0.0
2018,10,17,18,0,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,1.75,16.3,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,2.05,15.3,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,2.3,14.35,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,2.35,12.2,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,1.9,10.95,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,1.85,10.7,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,1.65,10.05,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,1.55,9.8,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,1.45,9.6,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,1.35,9.2,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,1.25,9.05,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,1.15,9.15,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,10,18,6,15,76.0,7.5,1.1,9.8,9.5,0.0,0.0
2018,10,18,6,30,152.0,15.0,1.1,10.4,19.0,72.72,0.0
2018,10,18,6,45,307.5,25.0,1.1,11.0,55.5,185.41,111.66
2018,10,18,7,0,463.0,35.0,1.1,11.6,92.0,292.62,230.89
2018,10,18,7,15,546.5,41.0,1.05,12.25,138.0,366.5,297.21
2018,10,18,7,30,630.0,47.0,1.0,12.9,184.0,442.99,361.89
2018,10,18,7,45,681.0,52.5,0.95,13.55,233.0,509.0,415.09
2018,10,18,8,0,732.0,58.0,0.9,14.2,282.0,577.19,467.14
2018,10,18,8,15,766.0,61.0,0.75,14.85,328.5,631.99,504.37
2018,10,18,8,30,800.0,64.0,0.6,15.5,375.0,686.64,539.11
2018,10,18,8,45,823.5,67.0,0.4,16.1,418.5,732.64,565.23
2018,10,18,9,0,847.0,70.0,0.2,16.7,462.0,777.06,589.07
2018,10,18,9,15,864.5,72.0,0.25,17.55,500.5,806.42,605.56
2018,10,18,9,30,882.0,74.0,0.3,18.4,539.0,840.07,624.94
2018,10,18,9,45,893.5,76.0,0.35,19.2,571.5,865.84,638.99
2018,10,18,10,0,905.0,78.0,0.4,20.0,604.0,888.44,651.05
2018,10,18,10,15,913.5,79.0,0.5,20.7,629.0,903.83,659.82
2018,10,18,10,30,922.0,80.0,0.6,21.4,654.0,915.68,666.53
2018,10,18,10,45,928.0,80.5,0.7,22.1,672.0,921.06,669.25
2018,10,18,11,0,934.0,81.0,0.8,22.8,690.0,922.69,669.74
2018,10,18,11,15,937.5,81.0,0.8,23.5,700.5,917.75,664.32
2018,10,18,11,30,941.0,81.0,0.8,24.2,711.0,909.03,656.76
2018,10,18,11,45,942.5,81.0,0.85,24.9,713.5,894.83,646.82
2018,10,18,12,0,944.0,81.0,0.9,25.6,716.0,876.95,634.68
2018,10,18,12,15,942.5,81.0,0.85,25.95,710.0,853.03,618.01
2018,10,18,12,30,941.0,81.0,0.8,26.3,704.0,825.72,599.33
2018,10,18,12,45,938.0,80.0,0.75,26.65,690.5,792.92,577.19
2018,10,18,13,0,935.0,79.0,0.7,27.0,677.0,757.12,553.14
2018,10,18,13,15,928.5,78.0,0.6,27.1,655.5,716.08,525.43
2018,10,18,13,30,922.0,77.0,0.5,27.2,634.0,672.64,494.19
2018,10,18,13,45,912.5,76.0,0.45,27.25,605.5,625.23,460.16
2018,10,18,14,0,903.0,75.0,0.4,27.3,577.0,576.11,424.07
2018,10,18,14,15,889.5,73.0,0.45,27.25,541.5,522.5,384.93
2018,10,18,14,30,876.0,71.0,0.5,27.2,506.0,468.11,343.65
2018,10,18,14,45,857.5,68.5,0.6,27.1,465.0,410.71,298.9
2018,10,18,15,0,839.0,66.0,0.7,27.0,424.0,352.37,251.59
2018,10,18,15,15,811.0,63.0,0.7,27.0,378.5,292.28,201.3
2018,10,18,15,30,783.0,60.0,0.7,27.0,333.0,234.21,152.13
2018,10,18,15,45,743.0,56.0,0.75,26.1,285.0,175.53,104.48
2018,10,18,16,0,703.0,52.0,0.8,25.2,237.0,120.94,63.56
2018,10,18,16,15,639.5,47.0,0.85,24.0,188.5,68.74,33.28
2018,10,18,16,30,576.0,42.0,0.9,22.8,140.0,34.63,23.97
2018,10,18,16,45,467.0,34.0,1.0,21.55,96.5,26.56,16.61
2018,10,18,17,0,358.0,26.0,1.1,20.3,53.0,21.35,8.47
2018,10,18,17,15,193.5,15.0,1.15,19.55,28.0,14.3,0.0
2018,10,18,17,30,29.0,4.0,1.2,18.8,3.0,0.0,0.0
2018,10,18,17,45,14.5,2.0,1.25,18.0,1.5,0.0,0.0
2018,10,18,18,0,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,1.3,16.75,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,1.35,15.8,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,1.45,14.9,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,1.45,12.8,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,1.35,12.3,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,1.25,11.6,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,1.15,11.15,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
